Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,9.34,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,18.34,8.79
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,33.24,22.94
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,48.07,36.43
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,64.43,51.15
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,80.9,65.81
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,96.99,79.94
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,113.17,93.95
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,162.64,135.89
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,215.8,180.84
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,210.12,175.96
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,201.71,168.45
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,280.7,235.76
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,362.93,304.86
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,389.61,326.79
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,416.65,349.04
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,438.46,366.38
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,466.09,388.18
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,403.42,335.55
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,336.58,278.96
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,324.29,268.86
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,311.58,258.26
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,297.11,246.32
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,282.44,234.22
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,209.24,173.21
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,144.82,118.68
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,138.45,113.56
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,132.11,108.37
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,95.93,77.63
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,60.89,47.54
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,55.08,42.62
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,49.27,37.64
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,43.46,32.63
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,37.65,27.57
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,30.88,21.64
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,24.12,15.62
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,17.84,9.94
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,11.57,4.23
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,6.74,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.86,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,15.44,6.47
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,28.0,18.44
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,40.56,29.84
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,54.01,41.92
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,67.53,53.9
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,80.64,65.33
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,93.8,76.63
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,176.04,145.33
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,266.21,219.25
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,258.64,213.04
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,242.38,199.49
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,242.48,199.39
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,241.36,198.06
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,231.48,189.64
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,216.6,177.13
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,213.21,173.92
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,209.64,170.53
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,124.06,99.94
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,40.6,29.36
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,120.21,97.03
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,202.97,165.04
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,167.96,135.94
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,133.12,107.21
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,170.25,138.18
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,208.29,169.25
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,181.07,147.04
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,154.02,125.04
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,127.33,103.1
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,100.78,81.03
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,91.34,73.39
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,81.9,65.62
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,71.95,57.21
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,62.0,48.7
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,51.21,39.39
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,40.56,30.04
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,30.41,20.9
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,20.26,11.69
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,12.05,3.36
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.93,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,14.74,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,31.88,14.84
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,68.49,36.64
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,116.16,71.0
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,132.89,96.6
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,125.38,100.29
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,151.52,122.97
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,178.66,146.21
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,217.72,178.51
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,260.34,213.48
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,284.23,233.09
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,307.54,251.82
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,316.49,258.4
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,323.44,263.07
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,308.04,249.64
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,294.32,237.45
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,353.39,284.93
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,409.93,329.52
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,426.19,342.25
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,442.28,355.03
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,618.58,498.52
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,781.63,622.75
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,782.73,622.53
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,780.42,621.29
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,772.48,615.26
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,761.18,606.93
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,742.7,594.29
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,725.52,582.7
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,698.32,563.61
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,668.55,542.23
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,630.07,512.91
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,589.96,481.7
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,544.18,445.46
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,497.69,407.54
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,439.62,359.76
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,383.15,311.43
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,315.49,252.38
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,252.63,195.19
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,168.17,111.78
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,81.55,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,12.29,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,30.66,12.4
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,72.19,35.05
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,124.5,72.84
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,176.77,117.49
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,234.27,169.26
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,289.04,220.49
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,346.32,273.35
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,399.33,321.31
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,452.67,368.02
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,501.21,409.92
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,548.74,449.65
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,592.25,485.13
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,633.78,518.05
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,670.2,547.0
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,704.01,573.35
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,731.78,592.82
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,756.32,609.04
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,776.22,622.92
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,792.7,634.37
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,802.75,640.4
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,809.18,643.97
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,809.75,644.65
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,806.7,642.9
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,796.56,635.0
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,782.96,624.78
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,764.23,613.21
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,742.39,599.34
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,712.56,578.36
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,680.26,555.41
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,645.76,529.57
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,605.35,498.31
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,557.14,459.25
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,508.48,418.81
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,449.35,370.0
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,391.85,320.61
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,322.24,259.8
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,257.76,201.12
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,173.11,118.36
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,84.95,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,14.25,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,29.98,13.94
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,66.58,35.88
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,114.33,70.5
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,162.4,111.23
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,216.39,159.44
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,267.41,207.02
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,321.39,256.93
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,372.27,303.26
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,423.45,348.61
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,469.82,389.51
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,515.78,429.0
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,557.76,463.5
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,598.39,495.95
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,633.28,523.32
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,666.0,548.42
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,578.68,474.75
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,471.44,384.23
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,614.83,502.46
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,756.79,611.51
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,684.54,553.48
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,596.46,481.75
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,582.32,471.38
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,559.16,453.73
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,593.18,481.39
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,616.42,500.42
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,451.83,369.14
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,286.0,232.53
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,215.7,175.61
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,141.56,113.96
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,129.09,104.13
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,116.64,94.09
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,102.05,81.93
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,87.45,69.62
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,72.83,57.24
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,58.16,44.6
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,42.87,31.21
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,28.0,18.06
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,16.89,7.45
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,5.9,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.95,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,16.71,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,31.11,16.33
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,63.85,38.56
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,107.11,70.3
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,150.9,106.77
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,200.23,149.68
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,247.43,192.13
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,299.67,238.8
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,346.38,280.25
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,394.37,321.8
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,240.44,199.3
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,54.12,41.1
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,69.14,53.92
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,84.16,66.48
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,97.38,77.53
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,110.67,88.6
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,124.04,99.51
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,137.51,110.43
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,74.01,57.24
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,11.59,4.26
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,21.74,12.92
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,31.89,21.53
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,60.44,45.71
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,89.04,69.78
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,111.01,88.2
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,133.42,106.93
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,107.2,85.19
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,81.25,63.57
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,276.99,231.53
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,452.95,374.93
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,315.24,261.0
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,186.9,153.01
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,163.57,133.96
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,134.88,109.88
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,111.25,89.96
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,88.07,70.1
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,66.01,50.84
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,43.8,31.31
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,25.81,14.54
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,8.68,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,4.42,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,13.76,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,28.92,12.64
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,66.28,33.49
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,114.93,67.79
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,164.02,108.56
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,219.9,157.64
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,226.48,175.24
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,206.29,166.28
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,305.27,244.92
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,430.76,345.59
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,478.5,384.97
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,524.82,422.17
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,567.79,455.72
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,609.4,487.15
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,645.52,514.88
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,679.3,540.31
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,708.98,560.92
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,735.84,578.45
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,756.0,591.45
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,772.88,602.15
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,785.11,609.87
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,793.9,615.27
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,795.43,616.59
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,793.4,615.58
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,785.96,610.88
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,775.05,603.86
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,757.34,592.7
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,736.49,579.34
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,708.97,560.24
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,678.85,539.18
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,641.3,511.42
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,601.98,480.82
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,559.14,446.85
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,511.7,408.5
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,455.47,364.31
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,400.59,319.21
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,332.35,261.83
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,268.95,206.07
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,186.82,130.26
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,109.09,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,43.38,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,15.24,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,28.44,14.05
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,60.56,35.75
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,99.95,65.07
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,140.36,98.91
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,184.54,137.27
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,226.44,174.23
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,271.82,214.14
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,343.99,273.7
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,427.67,342.41
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,475.49,383.05
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,522.89,422.43
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,452.48,365.69
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,350.01,280.78
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,414.22,332.33
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,478.89,383.04
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,251.69,203.2
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,12.56,4.76
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,146.95,115.57
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,287.93,227.85
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,231.02,181.83
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,180.61,141.1
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,425.02,341.67
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,663.22,524.96
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,532.8,421.25
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,408.07,321.35
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,454.79,359.87
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,489.94,388.38
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,593.82,470.58
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,671.9,530.76
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,633.95,501.02
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,594.35,470.33
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,549.37,435.21
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,503.57,398.43
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,445.35,353.45
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,388.73,307.81
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,325.36,254.65
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,263.72,200.94
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,145.03,101.83
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,34.59,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,14.25,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,29.18,13.41
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,66.71,34.56
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,115.83,69.59
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,165.53,111.32
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,222.76,162.49
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,276.0,212.83
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,332.09,265.71
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,384.98,314.99
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,439.02,364.2
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,487.94,408.04
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,536.24,450.19
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,578.64,486.51
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,620.21,521.22
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,656.66,551.96
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,690.76,580.28
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,719.49,603.62
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,745.26,623.37
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,765.79,639.01
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,783.07,652.18
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,675.05,562.7
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,543.81,450.58
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,500.59,414.77
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,448.38,371.27
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,501.39,417.09
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,544.19,454.27
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,507.16,424.61
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,469.98,394.74
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,444.63,374.56
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,418.47,353.5
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,522.87,445.3
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,603.78,515.4
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,554.41,473.32
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,504.84,430.52
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,446.75,379.84
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,393.61,331.79
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,323.98,268.73
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,259.74,208.92
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,144.33,107.04
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,35.84,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,14.74,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,14.25,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,29.27,13.76
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,68.14,35.59
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,118.49,71.77
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,169.42,115.12
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,227.27,167.31
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,281.06,217.76
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,337.64,270.25
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,390.53,318.88
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,444.27,366.89
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,494.29,410.29
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,543.71,451.71
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,587.66,487.61
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,628.51,520.01
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,665.58,549.2
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,700.24,575.76
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,728.28,595.73
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,753.27,611.94
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,773.67,625.73
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,790.77,637.09
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,801.74,642.85
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,809.22,646.16
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,810.38,646.17
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,808.01,643.82
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,798.42,635.84
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,789.82,628.82
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,771.08,617.37
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,749.27,603.77
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,720.74,584.11
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,689.62,562.41
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,650.89,533.28
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,610.47,502.07
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,562.13,464.27
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,513.38,425.0
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,454.8,377.19
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,401.01,331.35
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,331.48,270.76
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,267.23,212.78
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,149.62,111.57
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,40.53,0.49
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,14.25,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,28.39,13.63
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,65.71,35.1
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,114.54,70.02
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,150.65,106.78
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,176.76,135.54
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,216.52,171.01
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,259.18,208.73
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,298.99,243.64
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,337.47,276.22
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,425.6,348.61
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,527.73,431.08
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,570.54,464.79
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,611.77,496.75
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,648.05,523.78
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,682.12,548.41
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,567.42,456.67
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,424.56,340.77
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,426.48,343.07
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,427.52,343.65
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,458.21,368.0
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,488.98,392.0
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,559.68,448.97
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,630.16,504.36
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,478.92,385.86
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,321.47,259.02
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,396.89,322.54
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,469.07,380.77
