Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,343.5,203.0,1.4,11.5,372.0,471.2,382.83
2016,1,11,15,0,389.0,180.0,1.4,12.0,362.0,470.08,382.79
2016,1,11,15,15,585.5,130.0,1.3,11.5,378.5,545.21,444.25
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,594.18,483.61
2016,1,11,15,45,752.0,75.5,1.1,11.0,351.0,547.04,445.65
2016,1,11,16,0,722.0,71.0,1.0,11.0,307.0,502.34,409.49
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.0,444.89,363.28
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,389.18,316.79
2016,1,11,16,45,558.0,51.5,0.85,9.5,165.5,322.07,259.48
2016,1,11,17,0,488.0,43.0,0.8,9.0,118.0,259.79,204.32
2016,1,11,17,15,363.0,32.0,0.85,8.5,75.5,181.12,133.83
2016,1,11,17,30,238.0,21.0,0.9,8.0,33.0,106.4,21.47
2016,1,11,17,45,119.0,10.5,0.95,7.5,16.5,40.72,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,13.27,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,27.07,11.9
2016,1,12,8,15,505.0,35.5,3.35,4.5,108.0,66.25,32.71
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,117.81,69.22
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,168.41,111.53
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,224.86,161.5
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.5,278.71,210.74
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,335.17,261.47
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.0,388.46,308.5
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,442.51,354.43
2016,1,12,10,15,881.0,71.5,2.05,12.0,475.0,491.76,394.85
2016,1,12,10,30,899.0,74.0,1.9,13.0,513.0,540.46,433.11
2016,1,12,10,45,912.0,75.5,1.8,14.0,544.0,584.35,466.37
2016,1,12,11,0,925.0,77.0,1.7,15.0,575.0,626.58,497.06
2016,1,12,11,15,933.5,78.0,1.6,15.0,599.0,663.58,524.68
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,698.15,549.77
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.5,727.34,568.61
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,753.59,584.32
2016,1,12,12,15,956.0,79.5,1.25,16.0,661.5,774.43,597.74
2016,1,12,12,30,958.0,80.0,1.2,16.0,669.0,791.92,608.87
2016,1,12,12,45,958.0,79.5,1.15,16.0,667.5,803.39,615.91
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,811.32,620.66
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,813.03,621.3
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,811.13,619.69
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,803.23,614.86
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,791.85,607.85
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,774.51,595.45
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,754.0,580.98
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.0,725.33,561.6
2016,1,12,15,0,888.0,71.0,0.7,16.0,490.0,694.11,540.43
2016,1,12,15,15,868.0,68.5,0.55,15.5,450.5,660.94,517.07
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,621.65,487.86
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,575.1,452.51
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,527.86,415.84
2016,1,12,16,15,747.5,55.5,0.3,14.5,273.0,470.63,373.05
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,414.62,329.01
2016,1,12,16,45,635.5,45.0,0.55,13.5,175.5,347.47,274.24
2016,1,12,17,0,567.0,39.0,0.7,13.0,126.0,284.59,220.15
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.0,203.76,149.19
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,131.72,39.6
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,51.05,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.0,2.55,6.0,30.0,13.76,0.0
2016,1,13,8,0,380.0,28.0,2.9,7.0,60.0,27.55,12.43
2016,1,13,8,15,484.0,37.0,2.8,7.5,106.5,66.02,32.93
2016,1,13,8,30,588.0,46.0,2.7,8.0,153.0,115.77,67.62
2016,1,13,8,45,649.5,52.0,2.65,8.5,202.5,166.99,110.13
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,222.89,159.31
2016,1,13,9,15,750.0,62.5,2.8,10.0,299.5,276.38,207.91
2016,1,13,9,30,789.0,67.0,3.0,11.0,347.0,332.6,258.36
2016,1,13,9,45,816.0,70.0,3.2,12.0,390.5,385.06,304.96
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,438.32,350.91
2016,1,13,10,15,861.5,75.5,3.5,13.5,472.0,487.53,392.89
2016,1,13,10,30,880.0,78.0,3.6,14.0,510.0,536.13,433.21
2016,1,13,10,45,892.5,80.5,3.7,14.5,541.0,579.42,468.36
2016,1,13,11,0,905.0,83.0,3.8,15.0,572.0,621.87,501.94
2016,1,13,11,15,913.5,84.0,3.8,15.0,596.0,658.38,530.96
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,692.52,557.66
2016,1,13,11,45,927.5,86.0,3.85,15.5,635.5,722.08,579.15
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,748.75,597.43
2016,1,13,12,15,935.5,87.5,3.9,16.0,658.5,769.71,612.41
2016,1,13,12,30,938.0,88.0,3.9,16.0,666.0,787.42,625.09
2016,1,13,12,45,938.0,87.5,3.9,16.5,664.5,798.81,632.09
2016,1,13,13,0,938.0,87.0,3.9,17.0,663.0,806.73,636.71
2016,1,13,13,15,934.5,86.5,3.85,17.0,653.5,808.49,637.99
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,806.72,636.9
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,798.64,631.61
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,787.15,624.0
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,769.2,611.58
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,748.16,596.97
2016,1,13,14,45,883.0,79.0,3.65,17.0,522.5,724.42,580.4
2016,1,13,15,0,868.0,77.0,3.6,17.0,489.0,693.74,558.59
2016,1,13,15,15,847.5,74.5,3.35,16.5,449.5,656.49,531.5
2016,1,13,15,30,827.0,72.0,3.1,16.0,410.0,617.43,501.71
2016,1,13,15,45,796.5,68.5,2.85,15.5,365.5,569.7,464.49
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,521.44,425.87
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,464.16,379.77
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,408.16,332.96
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,344.02,277.79
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,281.73,222.36
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,201.8,150.72
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,126.87,48.4
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,48.79,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,15.73,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,30.1,15.28
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.5,64.97,35.6
2016,1,14,8,30,483.0,55.0,3.0,10.0,144.0,111.4,68.05
2016,1,14,8,45,553.5,62.5,3.0,11.0,192.0,158.99,106.48
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,213.6,153.07
2016,1,14,9,15,667.0,75.5,3.25,12.5,286.5,265.03,199.21
2016,1,14,9,30,710.0,81.0,3.5,13.0,333.0,319.76,247.97
2016,1,14,9,45,742.5,84.5,3.8,14.0,376.5,371.37,293.25
2016,1,14,10,0,775.0,88.0,4.1,15.0,420.0,424.77,338.86
2016,1,14,10,15,571.0,142.0,4.15,15.5,398.5,416.3,334.79
2016,1,14,10,30,367.0,196.0,4.2,16.0,377.0,387.95,312.58
2016,1,14,10,45,444.0,190.5,4.3,16.5,422.5,444.17,357.96
2016,1,14,11,0,521.0,185.0,4.4,17.0,468.0,501.72,403.68
2016,1,14,11,15,366.5,228.5,4.4,17.0,432.0,464.8,373.16
2016,1,14,11,30,212.0,272.0,4.4,17.0,396.0,417.15,333.5
2016,1,14,11,45,407.0,229.0,4.45,17.5,473.5,521.68,417.94
2016,1,14,12,0,602.0,186.0,4.5,18.0,551.0,624.62,499.12
2016,1,14,12,15,445.5,235.0,4.55,18.0,507.0,576.84,459.53
2016,1,14,12,30,289.0,284.0,4.6,18.0,463.0,516.63,410.45
2016,1,14,12,45,313.5,278.5,4.65,18.5,472.5,534.37,424.33
2016,1,14,13,0,338.0,273.0,4.7,19.0,482.0,551.36,437.29
2016,1,14,13,15,330.5,270.5,4.7,19.0,472.0,546.28,433.52
2016,1,14,13,30,323.0,268.0,4.7,19.0,462.0,539.89,428.87
2016,1,14,13,45,588.0,184.0,4.75,19.0,526.0,657.53,524.98
2016,1,14,14,0,853.0,100.0,4.8,19.0,590.0,762.63,606.71
2016,1,14,14,15,842.5,98.5,4.75,19.0,564.5,745.14,593.75
2016,1,14,14,30,832.0,97.0,4.7,19.0,539.0,724.74,579.37
2016,1,14,14,45,819.5,93.5,4.7,19.0,507.5,697.94,560.45
2016,1,14,15,0,807.0,90.0,4.7,19.0,476.0,668.64,539.57
2016,1,14,15,15,785.5,87.0,4.5,18.5,437.0,631.63,511.75
2016,1,14,15,30,764.0,84.0,4.3,18.0,398.0,593.02,482.17
2016,1,14,15,45,733.5,79.5,4.1,18.0,354.5,548.84,446.82
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,501.68,408.48
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,444.56,362.41
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,389.12,316.13
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,323.18,259.39
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,261.91,205.09
2016,1,14,17,15,356.0,35.0,2.5,14.5,80.5,184.58,137.02
2016,1,14,17,30,239.0,23.0,2.5,14.0,38.0,112.61,49.14
2016,1,14,17,45,119.5,11.5,2.55,13.5,19.0,42.64,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.0,12.5,4.4,6.5,32.5,12.29,0.0
2016,1,15,8,0,458.0,25.0,4.5,7.0,65.0,26.73,11.43
2016,1,15,8,15,561.0,32.5,4.4,7.5,113.5,67.81,31.78
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,120.16,68.1
2016,1,15,8,45,727.0,44.5,4.2,9.0,213.5,173.21,112.15
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,232.22,164.21
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,288.17,215.86
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,345.61,268.32
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,400.05,316.87
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,455.02,364.23
2016,1,15,10,15,930.0,60.5,3.5,13.5,490.5,504.93,406.54
2016,1,15,10,30,946.0,62.0,3.3,14.0,529.0,553.83,446.51
2016,1,15,10,45,958.0,63.0,3.1,15.0,560.5,598.72,481.06
2016,1,15,11,0,970.0,64.0,2.9,16.0,592.0,641.74,512.78
2016,1,15,11,15,977.0,65.0,2.7,16.0,616.0,679.54,541.35
2016,1,15,11,30,984.0,66.0,2.5,16.0,640.0,714.68,567.05
2016,1,15,11,45,983.5,69.0,2.3,16.5,655.5,744.08,585.24
2016,1,15,12,0,983.0,72.0,2.1,17.0,671.0,770.13,600.66
2016,1,15,12,15,984.5,72.5,1.95,17.0,678.0,791.45,613.97
2016,1,15,12,30,986.0,73.0,1.8,17.0,685.0,809.3,624.74
2016,1,15,12,45,984.5,73.0,1.65,17.5,683.5,820.8,629.82
2016,1,15,13,0,983.0,73.0,1.5,18.0,682.0,828.62,632.36
2016,1,15,13,15,979.5,72.5,1.45,18.0,672.0,830.67,633.35
2016,1,15,13,30,976.0,72.0,1.4,18.0,662.0,829.0,632.0
2016,1,15,13,45,968.0,72.0,1.35,18.5,643.5,820.82,625.2
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,809.08,616.19
2016,1,15,14,15,950.0,71.0,1.35,18.5,598.5,791.28,606.68
2016,1,15,14,30,940.0,70.0,1.4,18.0,572.0,770.23,594.91
2016,1,15,14,45,923.5,69.0,1.45,18.0,538.0,741.47,576.51
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,710.09,556.11
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,673.19,530.71
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,634.36,502.56
2016,1,15,15,45,838.0,61.5,1.1,17.0,378.5,590.83,469.15
2016,1,15,16,0,808.0,59.0,1.0,17.0,333.0,542.56,431.48
2016,1,15,16,15,766.0,54.5,0.9,16.5,284.0,485.24,386.59
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,428.99,340.87
2016,1,15,16,45,656.5,44.5,0.7,16.0,185.0,361.54,284.2
2016,1,15,17,0,589.0,39.0,0.6,16.0,135.0,298.27,229.13
2016,1,15,17,15,470.5,30.0,0.65,15.5,89.5,217.78,159.84
2016,1,15,17,30,352.0,21.0,0.7,15.0,44.0,144.05,70.28
2016,1,15,17,45,176.0,10.5,0.75,14.5,22.0,56.88,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.5,1.15,7.5,12.5,12.29,0.0
2016,1,16,8,0,0.0,25.0,1.2,8.0,25.0,23.98,13.04
2016,1,16,8,15,3.5,45.5,1.4,8.5,46.5,43.39,31.02
2016,1,16,8,30,7.0,66.0,1.6,9.0,68.0,63.58,48.71
2016,1,16,8,45,13.5,86.0,1.8,9.5,90.0,84.46,66.67
2016,1,16,9,0,20.0,106.0,2.0,10.0,112.0,106.17,85.13
2016,1,16,9,15,31.0,124.5,2.0,10.0,135.0,128.87,104.25
2016,1,16,9,30,42.0,143.0,2.0,10.0,158.0,152.73,124.23
2016,1,16,9,45,41.5,163.0,2.0,10.5,179.5,174.8,142.44
2016,1,16,10,0,41.0,183.0,2.0,11.0,201.0,196.92,160.36
2016,1,16,10,15,20.5,150.5,2.0,11.0,159.5,155.88,126.24
2016,1,16,10,30,0.0,118.0,2.0,11.0,118.0,114.43,91.44
2016,1,16,10,45,0.0,89.5,2.0,11.5,89.5,86.6,67.86
2016,1,16,11,0,0.0,61.0,2.0,12.0,61.0,58.98,44.43
2016,1,16,11,15,0.0,60.5,2.25,12.0,60.5,58.5,43.97
2016,1,16,11,30,0.0,60.0,2.5,12.0,60.0,58.02,43.5
2016,1,16,11,45,28.0,165.0,2.75,12.5,182.0,183.45,147.98
2016,1,16,12,0,56.0,270.0,3.0,13.0,304.0,313.33,252.22
2016,1,16,12,15,482.0,183.0,3.5,13.5,483.5,549.86,447.46
2016,1,16,12,30,908.0,96.0,4.0,14.0,663.0,778.51,624.75
2016,1,16,12,45,922.0,91.0,4.55,14.5,666.0,795.49,637.49
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,809.25,649.58
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,812.01,652.86
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,811.23,653.68
2016,1,16,13,45,924.0,85.0,5.75,15.0,633.5,804.08,650.05
2016,1,16,14,0,917.0,85.0,6.0,15.0,616.0,793.53,643.9
2016,1,16,14,15,632.0,155.5,6.15,14.5,514.0,657.62,539.74
2016,1,16,14,30,347.0,226.0,6.3,14.0,412.0,507.69,417.52
2016,1,16,14,45,590.0,157.5,6.5,14.0,452.0,608.37,504.14
2016,1,16,15,0,833.0,89.0,6.7,14.0,492.0,689.58,573.02
2016,1,16,15,15,416.5,95.5,6.85,13.0,297.0,401.2,338.38
2016,1,16,15,30,0.0,102.0,7.0,12.0,102.0,100.11,79.72
2016,1,16,15,45,0.0,90.0,7.2,11.5,90.0,88.11,69.99
2016,1,16,16,0,0.0,78.0,7.4,11.0,78.0,76.12,59.99
2016,1,16,16,15,278.0,78.0,7.35,10.0,150.0,250.64,212.98
2016,1,16,16,30,556.0,78.0,7.3,9.0,222.0,381.45,323.08
2016,1,16,16,45,470.0,69.5,7.25,8.5,173.5,308.66,258.04
2016,1,16,17,0,384.0,61.0,7.2,8.0,125.0,243.29,198.6
2016,1,16,17,15,277.0,45.0,6.9,7.0,82.5,169.18,131.59
2016,1,16,17,30,170.0,29.0,6.6,6.0,40.0,100.79,55.73
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.0,36.96,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.0,13.0,0.7,2.0,32.0,12.78,0.0
2016,1,17,8,0,420.0,26.0,0.7,3.0,64.0,27.12,12.58
2016,1,17,8,15,521.0,34.5,0.85,3.5,111.0,66.97,33.12
2016,1,17,8,30,622.0,43.0,1.0,4.0,158.0,117.92,68.94
2016,1,17,8,45,679.5,48.5,1.2,5.0,208.0,168.82,111.55
2016,1,17,9,0,737.0,54.0,1.4,6.0,258.0,225.2,161.53
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.5,279.29,211.32
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,335.89,262.79
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.5,388.49,310.22
2016,1,17,10,0,853.0,70.0,1.8,8.0,440.0,441.33,356.51
2016,1,17,10,15,870.5,72.5,1.9,8.5,478.0,490.9,398.89
2016,1,17,10,30,888.0,75.0,2.0,9.0,516.0,539.08,438.95
2016,1,17,10,45,895.5,78.0,2.1,9.5,546.5,581.64,473.53
2016,1,17,11,0,903.0,81.0,2.2,10.0,577.0,622.2,505.67
2016,1,17,11,15,911.5,82.5,2.25,10.0,601.0,659.61,535.41
2016,1,17,11,30,920.0,84.0,2.3,10.0,625.0,694.67,562.84
2016,1,17,11,45,921.0,86.5,2.35,10.5,640.0,723.14,583.14
2016,1,17,12,0,922.0,89.0,2.4,11.0,655.0,748.56,600.46
2016,1,17,12,15,647.0,179.5,2.45,11.0,579.0,669.14,538.14
2016,1,17,12,30,372.0,270.0,2.5,11.0,503.0,564.19,453.8
2016,1,17,12,45,646.0,180.5,2.55,11.5,585.0,691.29,556.28
2016,1,17,13,0,920.0,91.0,2.6,12.0,667.0,804.42,640.2
2016,1,17,13,15,916.5,90.5,2.7,12.0,657.0,806.44,641.59
2016,1,17,13,30,913.0,90.0,2.8,12.0,647.0,804.99,641.59
2016,1,17,13,45,904.5,89.5,2.9,12.0,629.0,796.27,636.43
2016,1,17,14,0,896.0,89.0,3.0,12.0,611.0,784.22,628.97
2016,1,17,14,15,886.5,87.5,3.05,12.0,585.5,771.52,620.83
2016,1,17,14,30,877.0,86.0,3.1,12.0,560.0,751.34,607.2
2016,1,17,14,45,782.5,99.0,3.15,12.0,503.5,683.59,557.63
2016,1,17,15,0,688.0,112.0,3.2,12.0,447.0,619.55,508.89
2016,1,17,15,15,589.0,124.5,3.05,11.5,395.5,550.6,454.89
2016,1,17,15,30,490.0,137.0,2.9,11.0,344.0,481.97,400.16
2016,1,17,15,45,462.5,128.5,2.75,11.0,307.5,441.17,367.24
2016,1,17,16,0,435.0,120.0,2.6,11.0,271.0,400.7,333.8
2016,1,17,16,15,413.5,104.5,2.25,10.0,231.5,356.09,297.19
2016,1,17,16,30,392.0,89.0,1.9,9.0,192.0,311.9,259.75
2016,1,17,16,45,350.0,74.0,1.6,8.5,152.0,259.63,213.99
2016,1,17,17,0,308.0,59.0,1.3,8.0,112.0,210.26,169.6
2016,1,17,17,15,237.5,42.5,1.3,7.5,75.0,151.94,117.23
2016,1,17,17,30,167.0,26.0,1.3,7.0,38.0,96.67,56.27
2016,1,17,17,45,83.5,13.0,1.35,7.0,19.0,35.29,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.0,15.5,2.2,2.0,30.5,15.24,0.0
2016,1,18,8,0,336.0,31.0,2.5,3.0,61.0,29.39,15.09
2016,1,18,8,15,441.0,41.5,2.45,3.5,107.5,66.96,35.99
2016,1,18,8,30,546.0,52.0,2.4,4.0,154.0,116.1,70.89
2016,1,18,8,45,609.5,59.0,2.4,5.0,203.5,165.65,112.18
2016,1,18,9,0,673.0,66.0,2.4,6.0,253.0,221.43,161.25
2016,1,18,9,15,714.5,71.0,2.35,6.5,301.0,274.79,210.07
2016,1,18,9,30,756.0,76.0,2.3,7.0,349.0,331.91,261.64
2016,1,18,9,45,784.0,80.0,2.3,7.5,393.0,384.72,308.94
2016,1,18,10,0,812.0,84.0,2.3,8.0,437.0,438.55,355.78
2016,1,18,10,15,832.0,86.5,2.2,8.5,475.5,487.73,397.3
2016,1,18,10,30,852.0,89.0,2.1,9.0,514.0,536.53,437.09
2016,1,18,10,45,867.5,91.0,2.05,9.5,546.5,581.64,472.9
2016,1,18,11,0,883.0,93.0,2.0,10.0,579.0,625.42,506.6
2016,1,18,11,15,892.5,94.5,1.95,10.5,603.5,663.34,534.9
2016,1,18,11,30,902.0,96.0,1.9,11.0,628.0,699.02,560.8
2016,1,18,11,45,914.0,94.5,1.85,11.5,646.0,728.28,581.14
2016,1,18,12,0,926.0,93.0,1.8,12.0,664.0,757.17,599.88
2016,1,18,12,15,929.0,93.5,1.7,12.0,672.0,778.91,613.97
2016,1,18,12,30,932.0,94.0,1.6,12.0,680.0,797.43,625.73
2016,1,18,12,45,933.5,93.5,1.55,12.5,680.0,810.4,632.96
2016,1,18,13,0,935.0,93.0,1.5,13.0,680.0,819.93,637.88
2016,1,18,13,15,932.0,92.5,1.35,13.0,670.5,822.5,638.01
2016,1,18,13,30,929.0,92.0,1.2,13.0,661.0,821.53,635.76
2016,1,18,13,45,923.5,90.5,1.1,13.5,643.5,814.02,628.58
2016,1,18,14,0,918.0,89.0,1.0,14.0,626.0,803.06,619.22
2016,1,18,14,15,908.0,87.5,0.9,14.0,600.5,785.37,606.49
2016,1,18,14,30,898.0,86.0,0.8,14.0,575.0,768.99,594.83
2016,1,18,14,45,887.0,83.0,0.75,14.0,542.0,742.73,577.04
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,713.66,557.37
2016,1,18,15,15,856.0,77.5,0.7,14.0,469.5,676.51,532.48
2016,1,18,15,30,836.0,75.0,0.7,14.0,430.0,637.45,504.63
2016,1,18,15,45,807.0,71.5,0.75,14.0,385.0,590.1,470.32
2016,1,18,16,0,778.0,68.0,0.8,14.0,340.0,542.05,434.31
2016,1,18,16,15,736.0,63.0,0.8,13.0,291.0,484.89,390.99
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,428.78,346.49
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.5,364.36,293.46
2016,1,18,17,0,561.0,45.0,0.9,10.0,143.0,301.45,239.29
2016,1,18,17,15,447.5,35.5,1.0,9.5,97.0,222.73,170.34
2016,1,18,17,30,334.0,26.0,1.1,9.0,51.0,151.87,93.27
2016,1,18,17,45,167.0,13.0,1.25,8.5,25.5,58.2,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.5,3.3,6.5,28.5,13.8,0.0
2016,1,19,8,0,247.0,35.0,3.4,7.0,57.0,31.16,16.98
2016,1,19,8,15,350.5,48.0,3.5,7.0,102.0,67.23,38.97
2016,1,19,8,30,454.0,61.0,3.6,7.0,147.0,113.57,72.08
2016,1,19,8,45,519.0,70.5,3.75,7.5,195.0,160.8,111.08
2016,1,19,9,0,584.0,80.0,3.9,8.0,243.0,214.63,158.02
2016,1,19,9,15,628.5,86.5,4.1,8.5,289.5,265.84,204.44
2016,1,19,9,30,673.0,93.0,4.3,9.0,336.0,320.64,253.84
2016,1,19,9,45,707.5,96.5,4.55,10.0,380.0,371.82,299.38
2016,1,19,10,0,742.0,100.0,4.8,11.0,424.0,424.8,345.39
2016,1,19,10,15,432.5,163.5,5.15,11.5,356.0,373.69,306.72
2016,1,19,10,30,123.0,227.0,5.5,12.0,288.0,291.0,238.19
2016,1,19,10,45,245.5,228.0,5.9,13.0,360.0,369.77,303.13
2016,1,19,11,0,368.0,229.0,6.3,14.0,432.0,454.16,371.74
2016,1,19,11,15,284.5,254.0,6.35,14.5,415.0,441.42,359.65
2016,1,19,11,30,201.0,279.0,6.4,15.0,398.0,418.03,338.87
2016,1,19,11,45,318.0,264.0,6.5,16.0,458.0,494.55,400.64
2016,1,19,12,0,435.0,249.0,6.6,17.0,518.0,576.25,465.19
2016,1,19,12,15,394.5,263.0,6.5,17.0,509.5,566.47,456.53
2016,1,19,12,30,354.0,277.0,6.4,17.0,501.0,559.45,450.05
2016,1,19,12,45,427.5,254.5,6.35,17.0,524.5,603.76,486.21
2016,1,19,13,0,501.0,232.0,6.3,17.0,548.0,642.05,517.54
2016,1,19,13,15,434.5,248.5,6.2,17.0,520.0,612.56,493.21
2016,1,19,13,30,368.0,265.0,6.1,17.0,492.0,574.18,462.28
2016,1,19,13,45,602.0,188.0,6.0,17.5,547.5,679.01,548.06
2016,1,19,14,0,836.0,111.0,5.9,18.0,603.0,771.62,619.81
2016,1,19,14,15,487.5,182.5,5.8,18.0,466.5,579.47,468.7
2016,1,19,14,30,139.0,254.0,5.7,18.0,330.0,379.46,304.64
2016,1,19,14,45,363.5,198.5,5.6,18.0,381.5,486.21,395.36
2016,1,19,15,0,588.0,143.0,5.5,18.0,433.0,587.0,478.35
2016,1,19,15,15,648.0,123.5,5.15,17.5,420.0,592.6,483.71
2016,1,19,15,30,708.0,104.0,4.8,17.0,407.0,592.37,484.42
2016,1,19,15,45,673.0,99.5,4.45,17.0,363.5,544.1,445.15
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,495.85,405.55
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.0,438.43,358.59
2016,1,19,16,30,545.0,80.0,3.1,16.0,226.0,382.73,311.81
2016,1,19,16,45,482.5,69.5,2.7,15.5,179.5,318.64,257.18
2016,1,19,17,0,420.0,59.0,2.3,15.0,133.0,258.6,204.59
2016,1,19,17,15,313.0,45.0,2.15,14.5,90.0,184.08,139.95
2016,1,19,17,30,206.0,31.0,2.0,14.0,47.0,118.18,74.15
2016,1,19,17,45,103.0,15.5,1.95,13.5,23.5,43.5,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,14.2,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,31.95,18.01
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,67.06,39.53
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,114.38,73.75
2016,1,20,8,45,515.0,71.5,2.45,5.5,196.0,161.23,112.31
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,215.35,159.32
2016,1,20,9,15,630.5,86.5,2.25,6.5,292.0,266.75,205.69
2016,1,20,9,30,675.0,93.0,2.1,7.0,339.0,321.76,254.69
2016,1,20,9,45,366.5,138.5,1.95,8.0,274.0,280.73,227.86
2016,1,20,10,0,58.0,184.0,1.8,9.0,209.0,205.15,167.83
2016,1,20,10,15,61.0,200.5,1.55,9.5,229.5,226.27,184.88
2016,1,20,10,30,64.0,217.0,1.3,10.0,250.0,247.64,201.45
2016,1,20,10,45,63.0,232.0,1.05,10.5,266.0,265.5,214.73
2016,1,20,11,0,62.0,247.0,0.8,11.0,282.0,283.25,227.55
2016,1,20,11,15,38.5,231.0,0.8,11.5,253.0,254.91,204.06
2016,1,20,11,30,15.0,215.0,0.8,12.0,224.0,220.89,176.15
2016,1,20,11,45,34.5,244.0,0.8,12.5,265.5,269.17,214.42
2016,1,20,12,0,54.0,273.0,0.8,13.0,307.0,314.96,249.63
2016,1,20,12,15,35.0,252.0,1.2,13.5,274.5,280.92,222.85
2016,1,20,12,30,16.0,231.0,1.6,14.0,242.0,240.28,190.63
2016,1,20,12,45,18.5,236.0,2.0,14.5,248.0,247.89,196.87
2016,1,20,13,0,21.0,241.0,2.4,15.0,254.0,255.58,202.97
2016,1,20,13,15,29.5,250.0,2.6,15.0,268.0,279.54,222.36
2016,1,20,13,30,38.0,259.0,2.8,15.0,282.0,297.03,236.63
2016,1,20,13,45,59.0,264.5,3.05,15.5,299.5,320.49,255.66
2016,1,20,14,0,80.0,270.0,3.3,16.0,317.0,343.88,274.56
2016,1,20,14,15,192.0,255.0,3.35,15.5,362.5,420.79,338.83
2016,1,20,14,30,304.0,240.0,3.4,15.0,408.0,494.56,399.6
2016,1,20,14,45,261.5,231.0,3.45,15.0,369.5,450.07,364.47
2016,1,20,15,0,219.0,222.0,3.5,15.0,331.0,398.08,323.67
2016,1,20,15,15,454.0,166.0,3.35,14.5,369.5,506.63,414.92
2016,1,20,15,30,689.0,110.0,3.2,14.0,408.0,588.63,482.53
2016,1,20,15,45,646.0,107.0,3.1,14.0,363.5,537.49,441.35
2016,1,20,16,0,603.0,104.0,3.0,14.0,319.0,486.84,400.53
2016,1,20,16,15,555.5,95.5,2.7,13.5,272.0,428.84,353.26
2016,1,20,16,30,508.0,87.0,2.4,13.0,225.0,371.58,305.37
2016,1,20,16,45,433.0,76.5,2.15,13.0,178.0,303.91,247.35
2016,1,20,17,0,358.0,66.0,1.9,13.0,131.0,241.97,193.06
2016,1,20,17,15,259.0,49.5,1.75,12.5,88.5,170.19,130.8
2016,1,20,17,30,160.0,33.0,1.6,12.0,46.0,107.08,69.83
2016,1,20,17,45,80.0,16.5,1.45,11.5,23.0,38.37,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,161.0,15.5,3.75,10.5,30.5,12.03,0.0
2016,1,21,8,0,322.0,31.0,4.1,11.0,61.0,29.13,14.61
2016,1,21,8,15,427.0,42.0,4.45,11.0,107.5,66.59,35.09
2016,1,21,8,30,532.0,53.0,4.8,11.0,154.0,115.67,69.43
2016,1,21,8,45,603.5,59.0,5.15,11.5,204.5,165.17,109.84
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,221.81,159.09
2016,1,21,9,15,717.0,70.0,5.9,12.0,303.5,275.7,208.63
2016,1,21,9,30,759.0,75.0,6.3,12.0,352.0,333.47,261.57
2016,1,21,9,45,787.0,78.5,6.7,12.0,397.0,386.24,310.2
2016,1,21,10,0,815.0,82.0,7.1,12.0,442.0,440.03,358.92
2016,1,21,10,15,834.0,85.0,7.4,12.0,480.5,489.69,403.39
2016,1,21,10,30,853.0,88.0,7.7,12.0,519.0,538.91,446.63
2016,1,21,10,45,859.0,93.0,8.0,12.5,549.5,582.17,483.32
2016,1,21,11,0,865.0,98.0,8.3,13.0,580.0,623.46,517.61
2016,1,21,11,15,873.0,100.0,8.4,13.0,604.0,660.72,548.82
2016,1,21,11,30,881.0,102.0,8.5,13.0,628.0,695.73,577.79
2016,1,21,11,45,886.5,102.5,8.65,13.0,644.0,724.98,601.84
2016,1,21,12,0,892.0,103.0,8.8,13.0,660.0,751.46,622.5
2016,1,21,12,15,894.0,103.5,8.75,13.0,667.5,772.46,638.49
2016,1,21,12,30,896.0,104.0,8.7,13.0,675.0,790.29,652.08
2016,1,21,12,45,896.5,103.5,8.65,13.5,674.5,802.64,660.26
2016,1,21,13,0,897.0,103.0,8.6,14.0,674.0,811.61,665.93
2016,1,21,13,15,894.5,102.0,8.35,14.0,665.5,814.29,667.59
2016,1,21,13,30,892.0,101.0,8.1,14.0,657.0,813.52,666.72
2016,1,21,13,45,544.5,191.0,7.9,14.0,527.5,640.59,527.96
2016,1,21,14,0,197.0,281.0,7.7,14.0,398.0,454.26,371.26
2016,1,21,14,15,539.0,185.5,7.55,14.0,488.0,624.23,516.26
2016,1,21,14,30,881.0,90.0,7.4,14.0,578.0,767.85,633.17
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.5,741.47,612.81
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,712.45,590.96
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,676.58,564.92
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,638.73,535.75
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,597.1,501.86
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,553.86,465.82
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,498.27,419.57
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,443.45,372.43
2016,1,21,16,45,662.5,51.0,5.75,10.5,205.0,382.48,317.99
2016,1,21,17,0,616.0,43.0,5.4,10.0,156.0,323.9,263.81
2016,1,21,17,15,507.0,34.5,5.05,9.5,108.0,244.07,191.18
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,178.21,121.64
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,68.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
