Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,19.0,1.45,11.0,39.5,14.53,1.56
2016,2,1,8,0,360.0,38.0,1.6,12.0,79.0,38.64,20.96
2016,2,1,8,15,459.0,48.0,1.75,12.5,128.0,78.07,42.69
2016,2,1,8,30,558.0,58.0,1.9,13.0,177.0,128.75,78.78
2016,2,1,8,45,279.0,75.0,2.1,14.0,134.5,123.9,87.98
2016,2,1,9,0,0.0,92.0,2.3,15.0,92.0,88.35,69.29
2016,2,1,9,15,15.0,122.5,2.6,15.5,128.5,122.15,96.98
2016,2,1,9,30,30.0,153.0,2.9,16.0,165.0,158.2,126.2
2016,2,1,9,45,91.5,181.5,3.25,17.0,223.0,212.83,169.64
2016,2,1,10,0,153.0,210.0,3.6,18.0,281.0,275.28,219.09
2016,2,1,10,15,182.0,227.0,3.9,18.5,319.0,314.88,250.43
2016,2,1,10,30,211.0,244.0,4.2,19.0,357.0,356.77,283.36
2016,2,1,10,45,155.5,259.0,4.5,19.5,344.5,349.6,276.86
2016,2,1,11,0,100.0,274.0,4.8,20.0,332.0,334.27,263.64
2016,2,1,11,15,507.0,184.0,5.05,20.0,501.5,525.44,419.64
2016,2,1,11,30,914.0,94.0,5.3,20.0,671.0,727.77,578.86
2016,2,1,11,45,915.5,96.5,5.55,20.5,687.5,757.78,599.42
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,784.73,618.5
2016,2,1,12,15,919.5,99.5,5.95,21.0,713.0,807.13,635.11
2016,2,1,12,30,922.0,100.0,6.1,21.0,722.0,826.28,649.45
2016,2,1,12,45,920.5,101.0,6.35,21.5,721.5,839.45,658.7
2016,2,1,13,0,919.0,102.0,6.6,22.0,721.0,849.11,665.5
2016,2,1,13,15,916.0,101.5,6.75,22.0,712.5,852.41,668.69
2016,2,1,13,30,913.0,101.0,6.9,22.0,704.0,852.15,669.46
2016,2,1,13,45,905.0,101.0,7.05,22.0,686.5,844.88,665.22
2016,2,1,14,0,897.0,101.0,7.2,22.0,669.0,838.86,662.05
2016,2,1,14,15,887.0,99.5,7.2,22.0,643.0,821.64,650.17
2016,2,1,14,30,877.0,98.0,7.2,22.0,617.0,801.23,636.05
2016,2,1,14,45,859.0,97.0,7.2,22.0,583.5,772.27,615.56
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,740.78,593.13
2016,2,1,15,15,821.0,93.5,6.9,21.5,510.0,703.89,566.83
2016,2,1,15,30,801.0,91.0,6.6,21.0,470.0,665.1,538.75
2016,2,1,15,45,763.0,89.5,6.3,21.0,423.5,616.72,500.38
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,565.83,459.59
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,509.25,414.02
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,453.74,368.24
2016,2,1,16,45,578.0,70.5,4.4,19.5,227.5,385.78,311.45
2016,2,1,17,0,512.0,64.0,3.9,19.0,176.0,321.97,256.8
2016,2,1,17,15,418.5,53.0,3.75,18.5,128.5,246.86,192.42
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,179.84,133.41
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,85.3,43.06
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,12.6,1.36
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,37.59,18.36
2016,2,2,8,15,575.0,41.5,3.75,10.0,141.5,83.2,42.9
2016,2,2,8,30,671.0,49.0,4.0,11.0,194.0,137.7,82.13
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.5,192.74,128.68
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,253.12,182.15
2016,2,2,9,15,817.0,64.0,4.95,13.5,352.5,311.19,235.33
2016,2,2,9,30,853.0,68.0,5.3,14.0,404.0,371.72,290.11
2016,2,2,9,45,876.0,71.0,5.7,14.5,451.0,428.06,340.79
2016,2,2,10,0,899.0,74.0,6.1,15.0,498.0,484.88,390.67
2016,2,2,10,15,916.0,76.5,6.05,15.5,539.5,537.88,435.6
2016,2,2,10,30,933.0,79.0,6.0,16.0,581.0,590.05,478.52
2016,2,2,10,45,943.5,81.5,5.95,16.5,615.0,637.31,516.36
2016,2,2,11,0,954.0,84.0,5.9,17.0,649.0,682.66,551.68
2016,2,2,11,15,962.5,85.0,5.85,17.0,675.5,722.99,583.42
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,760.79,611.4
2016,2,2,11,45,974.0,88.0,5.8,17.5,719.5,792.97,633.5
2016,2,2,12,0,977.0,90.0,5.8,18.0,737.0,821.95,653.11
2016,2,2,12,15,979.0,90.5,5.7,18.0,746.0,845.25,669.28
2016,2,2,12,30,981.0,91.0,5.6,18.0,755.0,865.04,682.92
2016,2,2,12,45,981.0,91.0,5.55,18.0,755.5,879.11,692.72
2016,2,2,13,0,981.0,91.0,5.5,18.0,756.0,889.46,699.97
2016,2,2,13,15,978.0,90.5,5.4,18.0,747.0,893.08,702.2
2016,2,2,13,30,975.0,90.0,5.3,18.0,738.0,892.91,701.86
2016,2,2,13,45,969.0,89.0,5.25,18.0,720.0,885.97,697.11
2016,2,2,14,0,963.0,88.0,5.2,18.0,702.0,875.33,689.86
2016,2,2,14,15,954.5,87.0,5.05,18.0,676.0,859.09,678.11
2016,2,2,14,30,946.0,86.0,4.9,18.0,650.0,839.42,664.02
2016,2,2,14,45,934.0,84.0,4.8,18.0,616.0,812.66,645.13
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,782.92,624.11
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,745.89,597.44
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,710.93,572.69
2016,2,2,15,45,862.5,74.0,3.7,17.0,454.0,664.33,537.63
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,616.49,499.91
2016,2,2,16,15,802.5,67.0,2.95,16.0,356.0,560.14,456.01
2016,2,2,16,30,767.0,63.0,2.5,15.0,305.0,504.13,410.9
2016,2,2,16,45,710.0,57.5,2.1,14.0,251.5,436.32,354.97
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,371.56,299.51
2016,2,2,17,15,558.5,44.5,1.7,12.0,146.0,296.36,234.75
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,226.19,171.86
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,128.57,73.56
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,36.48,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.5,4.85,2.5,46.0,12.08,1.8
2016,2,3,8,0,501.0,33.0,5.2,3.0,92.0,39.66,19.93
2016,2,3,8,15,592.5,40.5,5.35,3.5,144.5,84.37,44.21
2016,2,3,8,30,684.0,48.0,5.5,4.0,197.0,139.48,85.43
2016,2,3,8,45,744.0,52.0,5.65,4.5,252.0,194.92,133.84
2016,2,3,9,0,804.0,56.0,5.8,5.0,307.0,256.23,190.13
2016,2,3,9,15,838.0,60.0,5.7,5.5,358.5,315.04,245.77
2016,2,3,9,30,872.0,64.0,5.6,6.0,410.0,376.07,302.6
2016,2,3,9,45,896.0,66.0,5.55,6.5,457.5,433.27,355.15
2016,2,3,10,0,920.0,68.0,5.5,7.0,505.0,490.22,406.0
2016,2,3,10,15,936.0,70.0,5.45,7.5,546.5,543.23,452.14
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,595.28,496.04
2016,2,3,10,45,963.0,74.0,5.4,8.5,622.0,643.14,535.45
2016,2,3,11,0,974.0,76.0,5.4,9.0,656.0,689.07,572.27
2016,2,3,11,15,981.0,77.0,5.35,9.5,682.0,729.14,603.41
2016,2,3,11,30,988.0,78.0,5.3,10.0,708.0,766.52,629.92
2016,2,3,11,45,989.5,80.0,5.3,10.5,725.5,798.13,652.02
2016,2,3,12,0,991.0,82.0,5.3,11.0,743.0,826.41,671.48
2016,2,3,12,15,993.0,82.5,5.2,11.0,752.0,850.01,688.12
2016,2,3,12,30,995.0,83.0,5.1,11.0,761.0,870.05,702.11
2016,2,3,12,45,993.5,83.5,5.1,11.5,761.0,883.66,710.67
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,893.47,716.57
2016,2,3,13,15,989.5,84.0,5.05,12.0,752.0,898.09,719.84
2016,2,3,13,30,987.0,84.0,5.0,12.0,743.0,898.88,720.47
2016,2,3,13,45,981.0,83.5,4.95,12.0,725.5,892.44,715.97
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,882.26,708.91
2016,2,3,14,15,967.0,82.0,4.85,12.0,682.0,866.26,697.72
2016,2,3,14,30,959.0,81.0,4.8,12.0,656.0,846.76,684.07
2016,2,3,14,45,946.0,80.0,4.8,12.0,622.0,820.08,665.46
2016,2,3,15,0,933.0,79.0,4.8,12.0,588.0,790.43,644.6
2016,2,3,15,15,916.5,76.5,4.7,11.5,547.5,753.76,618.94
2016,2,3,15,30,900.0,74.0,4.6,11.0,507.0,714.76,591.26
2016,2,3,15,45,876.0,71.5,4.5,11.0,460.5,672.91,559.74
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,625.42,521.63
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,569.62,475.75
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,513.97,429.18
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,448.08,372.77
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,384.81,316.68
2016,2,3,17,15,592.5,43.0,2.45,8.0,152.0,306.96,248.01
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,236.2,183.06
2016,2,3,17,45,335.5,23.5,2.2,6.0,57.0,146.48,90.29
2016,2,3,18,0,166.0,12.0,2.1,5.0,15.0,55.24,0.0
2016,2,3,18,15,83.0,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.5,1.2,2.0,48.0,12.94,2.93
2016,2,4,8,0,527.0,33.0,1.3,3.0,96.0,40.89,20.24
2016,2,4,8,15,615.0,40.0,1.3,4.0,149.0,86.54,44.94
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,142.18,86.25
2016,2,4,8,45,754.5,52.5,1.35,6.0,256.5,198.67,134.94
2016,2,4,9,0,806.0,58.0,1.4,7.0,311.0,260.08,189.84
2016,2,4,9,15,839.5,61.5,1.45,7.5,363.0,318.5,243.32
2016,2,4,9,30,873.0,65.0,1.5,8.0,415.0,379.08,297.64
2016,2,4,9,45,895.5,68.0,1.6,9.0,462.5,436.87,347.92
2016,2,4,10,0,918.0,71.0,1.7,10.0,510.0,494.26,396.15
2016,2,4,10,15,934.5,73.0,1.8,10.0,551.5,547.58,441.16
2016,2,4,10,30,951.0,75.0,1.9,10.0,593.0,599.98,484.26
2016,2,4,10,45,962.5,76.5,2.0,10.5,627.5,647.7,521.81
2016,2,4,11,0,974.0,78.0,2.1,11.0,662.0,693.52,556.96
2016,2,4,11,15,982.0,79.5,2.1,11.0,689.0,734.88,588.27
2016,2,4,11,30,990.0,81.0,2.1,11.0,716.0,773.62,615.36
2016,2,4,11,45,986.0,86.0,2.15,11.5,732.5,804.58,635.93
2016,2,4,12,0,982.0,91.0,2.2,12.0,749.0,831.96,653.9
2016,2,4,12,15,984.5,91.5,2.15,12.0,758.5,855.88,669.74
2016,2,4,12,30,987.0,92.0,2.1,12.0,768.0,876.28,683.13
2016,2,4,12,45,990.0,90.5,2.1,12.5,769.0,891.3,692.07
2016,2,4,13,0,993.0,89.0,2.1,13.0,770.0,902.61,698.56
2016,2,4,13,15,990.5,88.5,2.0,13.0,761.0,906.76,700.48
2016,2,4,13,30,988.0,88.0,1.9,13.0,752.0,907.04,699.91
2016,2,4,13,45,985.0,86.5,1.85,13.0,735.0,901.97,696.4
2016,2,4,14,0,982.0,85.0,1.8,13.0,718.0,893.09,690.47
2016,2,4,14,15,974.0,83.5,1.75,13.0,691.5,876.46,679.36
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,856.29,665.98
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,826.16,645.7
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,793.37,623.59
2016,2,4,15,15,907.0,83.0,1.45,12.5,553.0,761.61,602.19
2016,2,4,15,30,890.0,81.0,1.3,12.0,512.0,722.92,575.57
2016,2,4,15,45,866.5,77.5,1.2,12.0,465.0,676.12,541.93
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,627.99,505.39
2016,2,4,16,15,808.0,69.5,1.0,11.5,366.5,570.91,461.96
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,514.09,417.3
2016,2,4,16,45,720.5,59.5,0.85,10.5,261.0,447.9,363.92
2016,2,4,17,0,668.0,54.0,0.8,10.0,207.0,384.33,310.4
2016,2,4,17,15,580.0,46.0,0.9,9.0,154.5,309.97,247.21
2016,2,4,17,30,492.0,38.0,1.0,8.0,102.0,239.95,184.86
2016,2,4,17,45,326.5,25.0,1.15,7.0,59.5,146.9,93.75
2016,2,4,18,0,161.0,12.0,1.3,6.0,17.0,54.29,0.0
2016,2,4,18,15,80.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,6.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,0.0,12.0,1.9,2.0,12.0,11.8,0.0
2016,2,5,7,45,226.5,24.5,2.25,3.0,52.5,19.36,7.83
2016,2,5,8,0,453.0,37.0,2.6,4.0,93.0,41.65,21.7
2016,2,5,8,15,544.0,46.0,2.6,4.5,144.5,85.67,46.81
2016,2,5,8,30,635.0,55.0,2.6,5.0,196.0,139.96,87.62
2016,2,5,8,45,685.0,61.5,2.65,6.0,249.0,193.63,134.13
2016,2,5,9,0,735.0,68.0,2.7,7.0,302.0,253.35,187.73
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.5,309.88,239.55
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,368.98,292.81
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,424.51,342.2
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,480.49,390.82
2016,2,5,10,15,869.0,88.5,4.45,11.5,536.0,532.52,434.66
2016,2,5,10,30,887.0,91.0,4.4,12.0,577.0,583.97,476.64
2016,2,5,10,45,898.0,94.0,4.4,12.5,611.0,630.91,514.01
2016,2,5,11,0,909.0,97.0,4.4,13.0,645.0,676.12,549.03
2016,2,5,11,15,917.5,98.5,4.35,13.0,671.0,714.36,578.84
2016,2,5,11,30,926.0,100.0,4.3,13.0,697.0,751.61,606.36
2016,2,5,11,45,929.5,102.0,4.25,13.5,714.5,783.18,627.52
2016,2,5,12,0,933.0,104.0,4.2,14.0,732.0,811.72,646.29
2016,2,5,12,15,935.5,104.5,4.15,14.0,741.0,834.73,662.37
2016,2,5,12,30,938.0,105.0,4.1,14.0,750.0,854.42,676.06
2016,2,5,12,45,937.0,105.0,4.05,14.0,750.5,867.33,684.93
2016,2,5,13,0,936.0,105.0,4.0,14.0,751.0,876.64,691.38
2016,2,5,13,15,745.5,168.0,3.95,14.0,678.5,802.68,637.51
2016,2,5,13,30,555.0,231.0,3.9,14.0,606.0,713.83,568.93
2016,2,5,13,45,736.5,167.0,3.9,14.0,652.5,797.45,635.46
2016,2,5,14,0,918.0,103.0,3.9,14.0,699.0,864.1,684.23
2016,2,5,14,15,909.5,101.5,3.85,14.0,673.5,852.58,676.01
2016,2,5,14,30,901.0,100.0,3.8,14.0,648.0,832.97,662.6
2016,2,5,14,45,877.0,102.0,3.75,14.0,612.5,802.13,641.07
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,768.85,617.74
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,731.92,592.25
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,692.93,564.95
2016,2,5,15,45,788.5,94.0,3.3,13.0,450.0,645.04,528.46
2016,2,5,16,0,761.0,90.0,3.2,13.0,404.0,599.36,492.64
2016,2,5,16,15,723.5,84.5,2.75,12.0,353.5,542.65,447.96
2016,2,5,16,30,686.0,79.0,2.3,11.0,303.0,486.66,402.51
2016,2,5,16,45,628.0,72.0,1.9,10.5,250.5,419.58,346.13
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,355.9,290.91
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,279.56,225.31
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,210.77,164.03
2016,2,5,17,45,245.5,28.5,1.5,7.5,56.0,126.3,83.26
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,38.87,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,68.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,137.0,11.0,5.5,4.0,14.0,10.81,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.5,55.0,18.24,7.53
2016,2,6,8,0,480.0,36.0,5.8,5.0,96.0,42.05,21.06
2016,2,6,8,15,570.0,44.5,6.2,5.5,149.0,87.3,46.87
2016,2,6,8,30,660.0,53.0,6.6,6.0,202.0,144.22,90.16
2016,2,6,8,45,714.5,58.5,7.0,7.0,256.0,199.16,138.13
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,259.46,193.03
2016,2,6,9,15,804.5,68.0,7.5,8.5,362.0,317.31,247.3
2016,2,6,9,30,840.0,72.0,7.6,9.0,414.0,377.61,303.11
2016,2,6,9,45,868.5,74.0,7.75,9.5,462.0,435.08,355.67
2016,2,6,10,0,897.0,76.0,7.9,10.0,510.0,493.64,407.86
2016,2,6,10,15,914.0,78.0,7.85,10.5,552.0,546.51,453.92
2016,2,6,10,30,931.0,80.0,7.8,11.0,594.0,598.55,498.0
2016,2,6,10,45,945.5,81.0,7.75,11.5,629.0,646.96,538.01
2016,2,6,11,0,960.0,82.0,7.7,12.0,664.0,693.74,575.71
2016,2,6,11,15,968.0,83.0,7.6,12.0,691.0,734.29,608.41
2016,2,6,11,30,976.0,84.0,7.5,12.0,718.0,772.25,636.93
2016,2,6,11,45,980.5,85.5,7.45,12.5,736.0,805.4,660.48
2016,2,6,12,0,985.0,87.0,7.4,13.0,754.0,835.39,681.45
2016,2,6,12,15,988.0,87.0,7.25,13.0,763.5,859.3,698.67
2016,2,6,12,30,991.0,87.0,7.1,13.0,773.0,879.7,713.24
2016,2,6,12,45,991.5,87.0,7.0,13.0,774.0,894.46,723.81
2016,2,6,13,0,992.0,87.0,6.9,13.0,775.0,905.45,731.68
2016,2,6,13,15,990.0,86.5,6.75,13.0,766.0,910.03,734.64
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,910.74,734.88
2016,2,6,13,45,984.0,84.5,6.45,13.0,740.0,904.85,730.34
2016,2,6,14,0,980.0,83.0,6.3,13.0,723.0,895.15,723.13
2016,2,6,14,15,972.5,82.0,6.15,13.0,697.0,879.46,711.6
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,860.21,697.55
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,831.5,676.47
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,800.04,653.37
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,763.72,627.28
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,729.42,602.58
2016,2,6,15,45,873.5,75.5,5.0,12.0,472.5,683.62,567.8
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,636.34,529.81
2016,2,6,16,15,819.0,68.0,4.2,11.0,375.0,580.43,484.42
2016,2,6,16,30,786.0,64.0,3.6,10.0,324.0,524.62,438.35
2016,2,6,16,45,739.0,58.0,3.05,9.5,270.0,459.82,382.96
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,397.19,327.54
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,320.8,260.25
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,250.91,196.33
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,166.37,113.19
2016,2,6,18,0,223.0,14.0,1.6,6.0,21.0,73.64,0.0
2016,2,6,18,15,111.5,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,15.0,11.8,0.0
2016,2,7,7,45,268.5,26.5,3.05,2.5,56.0,21.03,10.25
2016,2,7,8,0,436.0,41.0,3.1,3.0,97.0,46.38,25.47
2016,2,7,8,15,527.0,50.5,3.15,4.0,149.5,90.21,51.27
2016,2,7,8,30,618.0,60.0,3.2,5.0,202.0,144.42,92.38
2016,2,7,8,45,683.0,64.5,3.3,6.0,257.0,198.55,138.87
2016,2,7,9,0,748.0,69.0,3.4,7.0,312.0,260.45,194.02
2016,2,7,9,15,784.0,73.5,3.55,7.5,363.5,317.98,247.09
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,378.06,301.58
2016,2,7,9,45,848.5,80.5,3.9,9.0,463.0,435.19,352.02
2016,2,7,10,0,877.0,83.0,4.1,10.0,511.0,493.35,401.84
2016,2,7,10,15,894.0,85.5,4.25,10.5,552.0,546.28,446.81
2016,2,7,10,30,911.0,88.0,4.4,11.0,593.0,597.87,489.52
2016,2,7,10,45,924.0,89.0,4.6,12.0,627.5,644.74,526.73
2016,2,7,11,0,937.0,90.0,4.8,13.0,662.0,689.92,561.66
2016,2,7,11,15,945.0,91.5,4.9,13.5,688.5,730.32,592.77
2016,2,7,11,30,953.0,93.0,5.0,14.0,715.0,768.21,619.76
2016,2,7,11,45,954.5,95.5,5.1,15.0,732.5,799.7,640.54
2016,2,7,12,0,956.0,98.0,5.2,16.0,750.0,827.95,658.8
2016,2,7,12,15,958.5,98.5,5.2,16.0,759.0,851.53,675.59
2016,2,7,12,30,961.0,99.0,5.2,16.0,768.0,871.67,689.95
2016,2,7,12,45,963.5,97.5,5.2,16.5,769.0,886.13,698.94
2016,2,7,13,0,966.0,96.0,5.2,17.0,770.0,896.96,705.41
2016,2,7,13,15,963.5,95.5,5.1,17.0,761.0,901.05,707.9
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,901.36,707.85
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,896.27,703.04
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,887.44,695.76
2016,2,7,14,15,947.5,90.0,4.75,18.0,692.5,871.2,684.01
2016,2,7,14,30,939.0,89.0,4.6,18.0,667.0,851.52,669.94
2016,2,7,14,45,926.5,87.5,4.45,18.0,633.0,824.87,650.94
2016,2,7,15,0,914.0,86.0,4.3,18.0,599.0,795.26,629.87
2016,2,7,15,15,897.5,83.5,3.95,17.5,558.0,763.36,607.84
2016,2,7,15,30,881.0,81.0,3.6,17.0,517.0,724.5,580.46
2016,2,7,15,45,859.0,77.0,3.25,17.0,471.0,678.13,546.13
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,630.35,508.82
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.5,574.57,466.52
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,518.96,422.89
2016,2,7,16,45,718.5,60.0,2.2,14.0,268.5,453.45,369.89
2016,2,7,17,0,667.0,55.0,2.0,13.0,215.0,390.48,316.83
2016,2,7,17,15,584.0,47.0,2.0,12.0,162.0,317.28,253.89
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,248.13,192.15
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.0,159.29,109.1
2016,2,7,18,0,191.0,15.0,2.0,10.0,21.0,66.45,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,62.0,20.36,10.06
2016,2,8,8,0,548.0,34.0,4.6,6.0,106.0,45.55,21.78
2016,2,8,8,15,630.5,40.5,4.9,6.5,159.5,92.32,48.24
2016,2,8,8,30,713.0,47.0,5.2,7.0,213.0,148.44,91.13
2016,2,8,8,45,762.0,51.5,5.55,8.0,267.5,204.67,140.59
2016,2,8,9,0,811.0,56.0,5.9,9.0,322.0,265.53,196.2
2016,2,8,9,15,696.0,84.5,5.9,9.5,337.5,301.62,235.52
2016,2,8,9,30,581.0,113.0,5.9,10.0,353.0,325.55,261.93
2016,2,8,9,45,576.5,129.0,5.95,10.5,389.5,370.59,302.29
2016,2,8,10,0,572.0,145.0,6.0,11.0,426.0,412.62,338.93
2016,2,8,10,15,464.0,188.5,5.95,11.0,428.5,428.35,352.96
2016,2,8,10,30,356.0,232.0,5.9,11.0,431.0,430.95,354.9
2016,2,8,10,45,491.5,204.5,5.9,11.5,496.5,504.28,415.58
2016,2,8,11,0,627.0,177.0,5.9,12.0,562.0,585.58,481.79
2016,2,8,11,15,807.5,127.0,5.95,12.5,644.0,678.95,557.64
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,778.67,634.47
2016,2,8,11,45,987.0,81.0,6.1,13.5,743.5,810.87,657.01
2016,2,8,12,0,986.0,85.0,6.2,14.0,761.0,839.62,677.17
2016,2,8,12,15,989.0,85.0,6.2,14.0,770.5,863.65,694.66
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,884.15,709.59
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,899.51,719.7
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,911.12,727.16
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,915.73,730.5
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,916.45,731.16
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.0,912.03,728.47
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,903.73,723.1
2016,2,8,14,15,982.5,77.0,6.15,15.0,705.5,887.86,712.03
2016,2,8,14,30,975.0,76.0,6.1,15.0,680.0,868.38,698.43
2016,2,8,14,45,967.5,73.0,6.1,15.0,646.5,843.15,680.85
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,814.59,660.78
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,778.89,635.82
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,740.63,608.72
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.0,696.2,575.58
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,650.02,540.11
2016,2,8,16,15,864.0,57.0,5.1,13.0,386.5,595.47,496.47
2016,2,8,16,30,834.0,54.0,4.6,12.0,335.0,540.8,451.39
2016,2,8,16,45,790.5,49.5,4.1,11.5,281.0,480.86,399.66
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,419.13,345.2
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.5,344.06,278.9
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,275.03,215.43
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,186.03,130.74
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,96.11,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,114.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,229.0,12.0,3.3,4.0,19.0,11.8,0.0
2016,2,9,7,45,390.0,22.5,3.55,5.0,63.0,18.37,8.9
2016,2,9,8,0,551.0,33.0,3.8,6.0,107.0,45.54,21.24
2016,2,9,8,15,631.5,39.5,3.7,7.0,160.0,92.56,48.15
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,148.67,90.97
2016,2,9,8,45,760.5,50.5,3.5,9.0,267.5,204.9,140.08
2016,2,9,9,0,809.0,55.0,3.4,10.0,322.0,265.71,194.88
2016,2,9,9,15,840.0,58.0,3.6,11.0,373.0,324.7,248.8
2016,2,9,9,30,871.0,61.0,3.8,12.0,424.0,384.36,302.24
2016,2,9,9,45,891.5,63.5,4.05,13.0,471.0,440.61,351.64
2016,2,9,10,0,912.0,66.0,4.3,14.0,518.0,496.95,399.69
2016,2,9,10,15,927.0,68.0,4.4,14.5,559.0,549.72,443.92
2016,2,9,10,30,942.0,70.0,4.5,15.0,600.0,601.46,486.04
2016,2,9,10,45,952.0,72.0,4.6,15.5,633.5,648.88,523.7
2016,2,9,11,0,962.0,74.0,4.7,16.0,667.0,694.32,558.91
2016,2,9,11,15,969.0,75.0,4.75,16.5,693.5,734.45,588.16
2016,2,9,11,30,976.0,76.0,4.8,17.0,720.0,771.91,614.11
2016,2,9,11,45,970.0,82.0,4.85,17.5,736.0,802.26,634.65
2016,2,9,12,0,964.0,88.0,4.9,18.0,752.0,828.96,652.47
2016,2,9,12,15,966.5,88.5,4.9,18.0,761.5,852.73,669.17
2016,2,9,12,30,969.0,89.0,4.9,18.0,771.0,873.03,683.43
2016,2,9,12,45,970.5,88.0,4.9,18.5,771.5,887.33,692.15
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,897.94,698.35
2016,2,9,13,15,969.0,86.5,4.85,19.0,763.5,901.61,700.79
2016,2,9,13,30,966.0,86.0,4.8,19.0,755.0,901.47,700.72
2016,2,9,13,45,962.5,84.5,4.75,19.0,737.5,896.02,697.05
2016,2,9,14,0,959.0,83.0,4.7,19.0,720.0,886.83,690.89
2016,2,9,14,15,951.5,82.0,4.6,19.0,694.5,871.25,680.01
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,852.19,666.79
2016,2,9,14,45,929.5,80.5,4.45,19.0,635.0,824.86,648.05
2016,2,9,15,0,915.0,80.0,4.4,19.0,601.0,794.64,627.25
2016,2,9,15,15,899.0,78.0,4.05,18.5,560.5,758.94,602.35
2016,2,9,15,30,883.0,76.0,3.7,18.0,520.0,720.91,575.72
2016,2,9,15,45,863.0,72.0,3.4,18.0,474.0,680.04,545.83
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,633.21,510.13
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.5,578.76,468.51
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,524.33,425.56
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,461.24,374.25
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,400.23,322.65
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,325.56,259.37
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,257.1,198.79
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,174.76,122.81
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,94.09,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,12.78,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.5,18.61,9.38
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,48.37,23.87
2016,2,10,8,15,599.0,43.0,2.1,8.0,160.0,94.16,50.5
2016,2,10,8,30,681.0,50.0,2.2,9.0,213.0,149.3,92.47
2016,2,10,8,45,730.5,55.0,2.3,10.0,266.5,204.62,140.38
2016,2,10,9,0,780.0,60.0,2.4,11.0,320.0,264.7,193.94
2016,2,10,9,15,813.0,63.5,2.65,11.5,371.5,322.41,246.57
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,382.29,300.16
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,439.32,349.79
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,495.89,397.52
2016,2,10,10,15,906.5,75.5,3.45,14.5,558.5,549.09,441.18
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,601.45,482.75
2016,2,10,10,45,933.5,80.0,3.4,16.0,634.0,648.53,518.22
2016,2,10,11,0,944.0,82.0,3.4,17.0,668.0,693.71,551.11
2016,2,10,11,15,952.0,83.0,3.35,17.5,694.5,734.02,579.56
2016,2,10,11,30,960.0,84.0,3.3,18.0,721.0,771.77,604.58
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.0,803.82,625.23
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,832.71,643.48
2016,2,10,12,15,970.0,86.5,3.2,19.0,766.5,856.2,659.4
2016,2,10,12,30,972.0,87.0,3.2,19.0,776.0,876.19,672.95
2016,2,10,12,45,971.0,87.5,3.2,19.5,776.0,890.14,681.11
2016,2,10,13,0,970.0,88.0,3.2,20.0,776.0,900.34,686.81
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.5,904.84,689.72
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,905.54,690.21
2016,2,10,13,45,960.5,87.0,3.1,20.5,742.0,900.09,685.68
2016,2,10,14,0,955.0,87.0,3.1,21.0,725.0,890.94,678.81
2016,2,10,14,15,947.5,85.5,3.1,21.0,699.5,874.83,668.6
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,855.25,656.12
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.0,828.95,637.77
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,799.67,617.41
2016,2,10,15,15,899.5,80.0,2.85,21.5,566.0,764.28,593.64
2016,2,10,15,30,884.0,78.0,2.6,21.0,526.0,726.53,568.0
2016,2,10,15,45,858.5,75.5,2.4,21.0,479.0,683.54,537.52
2016,2,10,16,0,833.0,73.0,2.2,21.0,432.0,634.95,501.52
2016,2,10,16,15,801.0,69.0,2.1,19.5,381.0,579.83,462.37
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,524.79,421.59
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,458.82,369.84
2016,2,10,17,0,664.0,56.0,1.9,16.0,222.0,395.51,317.95
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,323.22,256.58
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,254.78,196.23
2016,2,10,17,45,363.0,28.0,2.4,14.5,71.0,168.2,118.66
2016,2,10,18,0,220.0,16.0,2.6,14.0,26.0,87.37,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.5,13.0,32.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.5,23.26,13.09
2016,2,11,8,0,541.0,37.0,4.3,12.0,113.0,51.15,24.65
2016,2,11,8,15,622.0,44.0,4.15,12.5,167.0,98.46,52.17
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,155.01,95.16
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,211.17,143.47
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,272.02,197.29
2016,2,11,9,15,833.0,64.0,3.85,16.0,383.0,331.19,250.23
2016,2,11,9,30,865.0,68.0,4.0,17.0,435.0,392.4,303.69
2016,2,11,9,45,887.0,70.5,4.2,18.5,482.5,450.04,352.33
2016,2,11,10,0,909.0,73.0,4.4,20.0,530.0,507.16,398.9
2016,2,11,10,15,924.5,75.0,4.55,20.5,571.5,560.32,442.36
2016,2,11,10,30,940.0,77.0,4.7,21.0,613.0,612.49,483.84
2016,2,11,10,45,951.0,78.5,4.85,22.0,647.5,660.14,519.86
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,705.87,553.44
2016,2,11,11,15,969.5,81.0,4.9,23.5,708.5,746.53,581.45
2016,2,11,11,30,977.0,82.0,4.8,24.0,735.0,784.54,606.22
2016,2,11,11,45,973.5,86.5,4.7,24.5,751.0,815.26,625.47
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,842.41,642.03
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.5,866.02,657.31
2016,2,11,12,30,974.0,92.0,4.4,25.0,786.0,886.11,670.42
2016,2,11,12,45,971.0,93.0,4.35,25.0,785.5,899.03,678.89
2016,2,11,13,0,968.0,94.0,4.3,25.0,785.0,908.16,684.91
2016,2,11,13,15,965.0,93.5,4.2,25.0,776.0,911.87,687.12
2016,2,11,13,30,962.0,93.0,4.1,25.0,767.0,911.76,686.9
2016,2,11,13,45,954.5,93.0,4.05,25.5,748.5,904.67,680.98
2016,2,11,14,0,947.0,93.0,4.0,26.0,730.0,893.9,672.76
2016,2,11,14,15,938.5,92.0,3.85,25.5,704.0,877.62,663.05
2016,2,11,14,30,930.0,91.0,3.7,25.0,678.0,857.92,651.06
2016,2,11,14,45,916.5,89.5,3.6,25.0,643.5,830.41,632.71
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,800.01,612.38
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.5,768.15,591.43
2016,2,11,15,30,870.0,83.0,3.0,24.0,528.0,729.27,565.32
2016,2,11,15,45,844.5,80.5,2.75,23.5,481.0,682.17,532.98
2016,2,11,16,0,819.0,78.0,2.5,23.0,434.0,633.92,498.16
