Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,12.5,1.0,0.96,0.0
2016,2,22,8,0,0.0,2.0,3.5,13.0,2.0,1.93,0.0
2016,2,22,8,15,0.0,3.5,3.45,13.5,3.5,3.37,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,2,22,8,45,0.0,6.0,3.35,15.0,6.0,5.78,0.0
2016,2,22,9,0,0.0,7.0,3.3,16.0,7.0,6.75,0.09
2016,2,22,9,15,0.0,15.5,3.1,16.5,15.5,14.96,7.02
2016,2,22,9,30,0.0,24.0,2.9,17.0,24.0,23.17,13.87
2016,2,22,9,45,0.0,40.0,2.75,17.5,40.0,38.64,26.71
2016,2,22,10,0,0.0,56.0,2.6,18.0,56.0,54.13,39.38
2016,2,22,10,15,0.0,104.5,2.4,18.0,104.5,101.12,77.76
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,148.2,115.49
2016,2,22,10,45,15.0,211.0,2.05,18.5,221.5,214.49,167.75
2016,2,22,11,0,30.0,269.0,1.9,19.0,290.0,285.5,222.23
2016,2,22,11,15,26.5,271.0,1.75,19.0,289.5,283.57,219.92
2016,2,22,11,30,23.0,273.0,1.6,19.0,289.0,284.25,219.92
2016,2,22,11,45,48.5,311.5,1.45,19.5,347.0,348.74,268.47
2016,2,22,12,0,74.0,350.0,1.3,20.0,405.0,411.15,313.85
2016,2,22,12,15,101.5,364.0,1.1,20.0,440.0,451.3,342.58
2016,2,22,12,30,129.0,378.0,0.9,20.0,475.0,498.9,375.94
2016,2,22,12,45,487.0,260.0,0.75,20.5,628.5,698.68,523.14
2016,2,22,13,0,845.0,142.0,0.6,21.0,782.0,890.79,648.61
2016,2,22,13,15,842.0,141.5,0.55,21.0,773.5,894.07,647.02
2016,2,22,13,30,839.0,141.0,0.5,21.0,765.0,893.92,646.22
2016,2,22,13,45,831.0,141.0,0.45,21.5,747.5,886.53,639.8
2016,2,22,14,0,823.0,141.0,0.4,22.0,730.0,875.83,631.55
2016,2,22,14,15,813.5,139.0,0.45,22.0,704.5,858.48,622.41
2016,2,22,14,30,804.0,137.0,0.5,22.0,679.0,838.06,611.4
2016,2,22,14,45,781.0,138.5,0.6,22.0,644.0,810.86,596.82
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,778.29,578.49
2016,2,22,15,15,739.0,136.0,0.8,21.5,569.0,740.86,557.57
2016,2,22,15,30,720.0,132.0,0.9,21.0,529.0,701.67,534.82
2016,2,22,15,45,694.0,127.0,1.05,21.0,483.5,654.87,504.49
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,607.38,472.5
2016,2,22,16,15,633.0,115.0,1.2,20.5,388.5,551.55,432.91
2016,2,22,16,30,598.0,108.0,1.2,20.0,339.0,496.44,392.57
2016,2,22,16,45,551.5,99.0,1.3,20.0,287.5,433.88,344.81
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,372.25,295.97
2016,2,22,17,15,434.5,77.5,1.45,19.0,184.5,301.4,238.86
2016,2,22,17,30,364.0,65.0,1.5,18.0,133.0,236.88,184.79
2016,2,22,17,45,262.5,48.0,1.6,17.5,88.5,162.85,121.95
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,98.69,61.2
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,35.21,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.5,12.78,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,45.0,20.54,9.31
2016,2,23,7,45,387.0,36.0,5.75,12.5,94.5,28.45,19.14
2016,2,23,8,0,529.0,46.0,5.9,13.0,144.0,71.8,36.82
2016,2,23,8,15,266.0,73.5,6.2,13.0,123.0,97.53,65.81
2016,2,23,8,30,3.0,101.0,6.5,13.0,102.0,96.19,76.48
2016,2,23,8,45,1.5,101.5,6.8,13.5,102.0,97.42,77.42
2016,2,23,9,0,0.0,102.0,7.1,14.0,102.0,98.04,77.69
2016,2,23,9,15,0.0,89.5,7.3,14.0,89.5,86.42,67.68
2016,2,23,9,30,0.0,77.0,7.5,14.0,77.0,74.46,57.4
2016,2,23,9,45,0.0,85.0,7.7,14.5,85.0,82.22,63.6
2016,2,23,10,0,0.0,93.0,7.9,15.0,93.0,89.97,69.74
2016,2,23,10,15,57.5,192.0,8.1,15.0,228.0,218.85,176.49
2016,2,23,10,30,115.0,291.0,8.3,15.0,363.0,353.59,285.88
2016,2,23,10,45,57.5,196.5,8.55,15.0,232.5,229.5,184.75
2016,2,23,11,0,0.0,102.0,8.8,15.0,102.0,98.78,76.29
2016,2,23,11,15,16.0,198.5,8.9,14.5,210.5,204.62,163.53
2016,2,23,11,30,32.0,295.0,9.0,14.0,319.0,317.16,254.87
2016,2,23,11,45,21.0,261.0,9.15,14.0,276.5,271.85,217.88
2016,2,23,12,0,10.0,227.0,9.3,14.0,234.0,230.04,183.67
2016,2,23,12,15,109.5,304.5,9.3,14.0,387.5,402.39,325.43
2016,2,23,12,30,209.0,382.0,9.3,14.0,541.0,570.8,460.52
2016,2,23,12,45,276.5,368.5,9.35,14.0,579.5,626.48,505.98
2016,2,23,13,0,344.0,355.0,9.4,14.0,618.0,675.92,546.72
2016,2,23,13,15,174.5,271.0,9.4,13.5,404.5,434.86,354.46
2016,2,23,13,30,5.0,187.0,9.4,13.0,191.0,187.68,149.61
2016,2,23,13,45,5.5,193.0,9.4,13.0,197.5,194.34,155.34
2016,2,23,14,0,6.0,199.0,9.4,13.0,204.0,201.06,161.01
2016,2,23,14,15,92.5,264.5,9.35,12.5,328.0,351.22,287.14
2016,2,23,14,30,179.0,330.0,9.3,12.0,452.0,505.18,414.02
2016,2,23,14,45,126.0,306.0,9.3,12.0,390.0,433.47,355.29
2016,2,23,15,0,73.0,282.0,9.3,12.0,328.0,354.4,290.32
2016,2,23,15,15,36.5,187.5,9.2,11.5,210.5,221.16,181.12
2016,2,23,15,30,0.0,93.0,9.1,11.0,93.0,90.08,70.85
2016,2,23,15,45,144.0,146.0,9.05,11.0,215.0,260.3,218.78
2016,2,23,16,0,288.0,199.0,9.0,11.0,337.0,423.5,357.03
2016,2,23,16,15,266.0,183.0,8.8,10.5,299.5,381.65,322.59
2016,2,23,16,30,244.0,167.0,8.6,10.0,262.0,340.82,288.7
2016,2,23,16,45,232.5,143.5,8.45,10.0,223.5,298.22,252.45
2016,2,23,17,0,221.0,120.0,8.3,10.0,185.0,255.94,215.69
2016,2,23,17,15,194.0,97.5,8.05,9.5,145.5,208.15,173.62
2016,2,23,17,30,167.0,75.0,7.8,9.0,106.0,162.52,132.58
2016,2,23,17,45,127.0,52.5,7.6,8.5,71.5,114.48,89.12
2016,2,23,18,0,87.0,30.0,7.4,8.0,37.0,69.54,45.0
2016,2,23,18,15,43.5,15.0,7.4,8.0,18.5,25.62,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,205.0,12.5,5.1,4.5,29.0,12.29,0.0
2016,2,24,7,30,410.0,25.0,5.3,5.0,58.0,21.15,10.82
2016,2,24,7,45,523.5,34.5,5.5,6.0,111.0,31.26,22.29
2016,2,24,8,0,637.0,44.0,5.7,7.0,164.0,80.64,41.05
2016,2,24,8,15,702.0,50.0,5.9,7.5,221.5,133.97,79.08
2016,2,24,8,30,767.0,56.0,6.1,8.0,279.0,194.65,130.38
2016,2,24,8,45,815.5,58.5,6.35,8.5,337.0,254.83,185.43
2016,2,24,9,0,864.0,61.0,6.6,9.0,395.0,321.01,246.64
2016,2,24,9,15,891.0,64.0,6.55,9.5,449.0,382.51,303.86
2016,2,24,9,30,918.0,67.0,6.5,10.0,503.0,445.33,360.84
2016,2,24,9,45,943.5,66.0,6.5,11.0,553.0,504.49,412.61
2016,2,24,10,0,969.0,65.0,6.5,12.0,603.0,564.04,462.94
2016,2,24,10,15,982.0,66.5,6.4,12.0,645.5,619.18,509.69
2016,2,24,10,30,995.0,68.0,6.3,12.0,688.0,672.92,554.05
2016,2,24,10,45,1007.5,67.0,6.25,12.5,723.0,722.08,592.84
2016,2,24,11,0,1020.0,66.0,6.2,13.0,758.0,769.19,626.81
2016,2,24,11,15,1026.0,67.0,6.15,13.5,785.5,811.39,656.36
2016,2,24,11,30,1032.0,68.0,6.1,14.0,813.0,850.59,683.34
2016,2,24,11,45,1029.0,74.0,6.05,14.5,832.0,884.86,706.39
2016,2,24,12,0,1026.0,80.0,6.0,15.0,851.0,915.35,726.49
2016,2,24,12,15,1028.0,80.5,5.9,15.0,860.5,940.28,743.58
2016,2,24,12,30,1030.0,81.0,5.8,15.0,870.0,961.41,757.94
2016,2,24,12,45,1031.5,80.0,5.75,15.5,870.5,976.6,766.92
2016,2,24,13,0,1033.0,79.0,5.7,16.0,871.0,987.78,773.12
2016,2,24,13,15,1031.0,79.0,5.6,16.0,862.0,992.92,776.3
2016,2,24,13,30,1029.0,79.0,5.5,16.0,853.0,993.94,776.72
2016,2,24,13,45,1026.0,77.5,5.4,16.0,835.0,988.32,772.59
2016,2,24,14,0,1023.0,76.0,5.3,16.0,817.0,978.62,765.75
2016,2,24,14,15,1017.0,75.0,5.2,16.0,790.0,962.88,754.78
2016,2,24,14,30,1011.0,74.0,5.1,16.0,763.0,943.29,741.24
2016,2,24,14,45,1003.0,72.0,5.05,16.0,728.0,917.18,723.48
2016,2,24,15,0,995.0,70.0,5.0,16.0,693.0,887.58,703.27
2016,2,24,15,15,982.5,68.5,4.85,16.0,651.0,851.72,677.85
2016,2,24,15,30,970.0,67.0,4.7,16.0,609.0,813.01,650.32
2016,2,24,15,45,953.5,64.5,4.6,16.0,560.5,767.66,617.99
2016,2,24,16,0,937.0,62.0,4.5,16.0,512.0,720.27,583.83
2016,2,24,16,15,912.5,59.5,3.95,15.0,458.5,665.96,544.15
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,610.93,501.18
2016,2,24,16,45,851.5,53.0,2.85,13.5,348.0,547.0,448.87
2016,2,24,17,0,815.0,49.0,2.3,13.0,291.0,484.26,395.76
2016,2,24,17,15,756.5,44.5,2.05,12.0,232.5,415.13,337.01
2016,2,24,17,30,698.0,40.0,1.8,11.0,174.0,346.97,276.59
2016,2,24,17,45,590.0,32.0,1.6,10.0,120.0,261.73,200.94
2016,2,24,18,0,482.0,24.0,1.4,9.0,66.0,187.43,125.38
2016,2,24,18,15,241.0,12.0,1.4,8.5,33.0,72.45,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,12.78,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,21.97,11.9
2016,2,25,7,45,521.0,35.5,3.3,8.0,113.0,33.61,19.35
2016,2,25,8,0,633.0,45.0,3.6,9.0,166.0,83.09,42.51
2016,2,25,8,15,696.5,51.0,3.6,10.0,223.5,136.21,80.34
2016,2,25,8,30,760.0,57.0,3.6,11.0,281.0,196.51,130.57
2016,2,25,8,45,798.5,61.5,3.6,12.0,337.5,255.92,183.85
2016,2,25,9,0,837.0,66.0,3.6,13.0,394.0,318.79,240.32
2016,2,25,9,15,864.0,69.5,3.6,13.5,447.5,379.62,294.97
2016,2,25,9,30,891.0,73.0,3.6,14.0,501.0,442.87,350.05
2016,2,25,9,45,909.0,76.0,3.6,15.0,549.0,501.26,398.93
2016,2,25,10,0,927.0,79.0,3.6,16.0,597.0,559.43,445.76
2016,2,25,10,15,940.5,81.0,3.55,16.0,639.0,613.55,489.46
2016,2,25,10,30,954.0,83.0,3.5,16.0,681.0,666.42,530.94
2016,2,25,10,45,962.5,85.0,3.45,16.5,715.5,714.51,566.67
2016,2,25,11,0,971.0,87.0,3.4,17.0,750.0,760.39,598.43
2016,2,25,11,15,977.0,88.0,3.35,17.0,776.5,801.01,626.29
2016,2,25,11,30,983.0,89.0,3.3,17.0,803.0,838.79,651.89
2016,2,25,11,45,985.5,90.5,3.25,17.5,820.5,871.31,672.34
2016,2,25,12,0,988.0,92.0,3.2,18.0,838.0,900.47,690.29
2016,2,25,12,15,989.5,92.5,3.2,18.0,847.0,924.23,706.1
2016,2,25,12,30,991.0,93.0,3.2,18.0,856.0,944.31,719.48
2016,2,25,12,45,989.0,93.5,3.25,18.0,855.0,957.61,728.7
2016,2,25,13,0,987.0,94.0,3.3,18.0,854.0,967.0,735.46
2016,2,25,13,15,984.0,93.5,3.3,18.0,844.5,970.5,738.0
2016,2,25,13,30,981.0,93.0,3.3,18.0,835.0,970.04,738.06
2016,2,25,13,45,974.5,93.0,3.35,18.0,816.0,963.14,734.27
2016,2,25,14,0,968.0,93.0,3.4,18.0,797.0,952.4,728.04
2016,2,25,14,15,960.5,92.0,3.45,18.0,770.0,935.96,718.01
2016,2,25,14,30,953.0,91.0,3.5,18.0,743.0,915.92,705.6
2016,2,25,14,45,935.0,92.0,3.55,18.0,706.5,885.93,686.24
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,853.12,664.87
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.0,815.8,641.32
2016,2,25,15,30,886.0,88.0,3.7,17.0,586.0,780.7,619.1
2016,2,25,15,45,865.0,85.0,3.8,17.0,538.0,734.08,587.05
2016,2,25,16,0,844.0,82.0,3.9,17.0,490.0,685.95,553.35
2016,2,25,16,15,814.5,78.0,3.75,16.0,437.5,629.95,512.9
2016,2,25,16,30,785.0,74.0,3.6,15.0,385.0,573.8,470.33
2016,2,25,16,45,743.0,69.0,3.45,14.5,329.0,509.69,419.06
2016,2,25,17,0,701.0,64.0,3.3,14.0,273.0,447.33,367.4
2016,2,25,17,15,635.0,57.0,3.15,13.0,217.0,376.55,307.53
2016,2,25,17,30,569.0,50.0,3.0,12.0,161.0,308.53,247.75
2016,2,25,17,45,459.0,39.0,2.9,11.0,110.0,225.89,174.85
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,154.93,105.92
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,57.96,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.5,14.25,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,59.0,22.77,13.21
2016,2,26,7,45,453.5,39.5,1.55,5.0,110.5,35.67,20.97
2016,2,26,8,0,568.0,50.0,1.6,6.0,162.0,82.76,44.76
2016,2,26,8,15,634.5,57.5,1.85,7.0,218.0,134.3,82.26
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,193.35,131.69
2016,2,26,8,45,743.5,70.0,2.35,9.0,330.0,252.76,184.83
2016,2,26,9,0,786.0,75.0,2.6,10.0,386.0,314.38,240.18
2016,2,26,9,15,815.0,79.0,2.5,10.5,439.0,373.76,293.28
2016,2,26,9,30,844.0,83.0,2.4,11.0,492.0,434.9,346.21
2016,2,26,9,45,864.0,86.5,2.35,11.5,540.0,492.72,394.9
2016,2,26,10,0,884.0,90.0,2.3,12.0,588.0,550.68,441.92
2016,2,26,10,15,898.5,92.5,2.15,12.5,630.0,604.24,483.47
2016,2,26,10,30,913.0,95.0,2.0,13.0,672.0,656.48,522.37
2016,2,26,10,45,923.0,97.0,1.85,13.5,706.5,703.95,556.21
2016,2,26,11,0,933.0,99.0,1.7,14.0,741.0,749.45,586.44
2016,2,26,11,15,940.0,100.5,1.6,14.0,767.5,790.05,612.87
2016,2,26,11,30,947.0,102.0,1.5,14.0,794.0,828.0,637.02
2016,2,26,11,45,952.0,103.0,1.4,14.5,812.0,861.02,656.18
2016,2,26,12,0,957.0,104.0,1.3,15.0,830.0,890.91,672.88
2016,2,26,12,15,959.0,104.0,1.25,15.0,839.0,913.96,686.78
2016,2,26,12,30,961.0,104.0,1.2,15.0,848.0,933.46,698.37
2016,2,26,12,45,961.5,103.5,1.15,15.5,848.5,947.49,705.11
2016,2,26,13,0,962.0,103.0,1.1,16.0,849.0,957.75,709.5
2016,2,26,13,15,960.0,102.5,1.1,16.0,839.5,962.0,712.34
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,962.39,712.93
2016,2,26,13,45,954.0,100.5,1.15,16.5,812.0,956.1,708.94
2016,2,26,14,0,950.0,99.0,1.2,17.0,794.0,946.01,702.68
2016,2,26,14,15,942.5,98.0,1.2,17.0,767.5,929.72,692.99
2016,2,26,14,30,935.0,97.0,1.2,17.0,741.0,909.9,681.15
2016,2,26,14,45,925.0,95.0,1.3,17.0,706.5,883.48,666.46
2016,2,26,15,0,915.0,93.0,1.4,17.0,672.0,853.94,649.5
2016,2,26,15,15,900.0,90.5,1.4,17.0,630.0,816.96,625.97
2016,2,26,15,30,885.0,88.0,1.4,17.0,588.0,782.18,603.84
2016,2,26,15,45,864.5,85.0,1.45,17.0,540.5,735.85,573.75
2016,2,26,16,0,844.0,82.0,1.5,17.0,493.0,687.97,542.01
2016,2,26,16,15,815.0,78.0,1.35,16.5,440.0,632.17,501.99
2016,2,26,16,30,786.0,74.0,1.2,16.0,387.0,576.17,459.99
2016,2,26,16,45,744.0,69.0,1.1,15.5,331.5,511.87,410.61
2016,2,26,17,0,702.0,64.0,1.0,15.0,276.0,449.33,360.76
2016,2,26,17,15,637.0,57.0,1.05,14.0,220.0,378.71,303.73
2016,2,26,17,30,572.0,50.0,1.1,13.0,164.0,310.84,246.19
2016,2,26,17,45,461.0,39.5,1.15,12.0,112.5,227.97,174.92
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,156.83,107.95
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,58.86,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,15.24,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,24.49,14.69
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,39.64,23.46
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,85.44,47.8
2016,2,27,8,15,587.0,63.5,3.3,11.0,214.5,135.3,84.12
2016,2,27,8,30,654.0,72.0,3.5,12.0,270.0,192.83,131.75
2016,2,27,8,45,694.0,78.5,3.75,13.5,324.5,248.91,181.13
2016,2,27,9,0,734.0,85.0,4.0,15.0,379.0,308.78,233.74
2016,2,27,9,15,764.5,90.0,4.05,15.5,431.0,368.5,286.36
2016,2,27,9,30,795.0,95.0,4.1,16.0,483.0,428.71,338.13
2016,2,27,9,45,813.5,99.5,4.2,16.5,529.5,484.42,385.13
2016,2,27,10,0,832.0,104.0,4.3,17.0,576.0,540.24,430.83
2016,2,27,10,15,848.0,107.0,4.35,17.5,617.5,592.95,472.7
2016,2,27,10,30,864.0,110.0,4.4,18.0,659.0,644.91,512.83
2016,2,27,10,45,873.0,113.0,4.45,18.5,692.5,691.23,547.67
2016,2,27,11,0,882.0,116.0,4.5,19.0,726.0,735.68,580.2
2016,2,27,11,15,889.5,117.5,4.5,19.0,752.0,775.39,608.1
2016,2,27,11,30,897.0,119.0,4.5,19.0,778.0,810.21,632.31
2016,2,27,11,45,900.5,121.0,4.55,19.5,795.5,841.74,653.13
2016,2,27,12,0,904.0,123.0,4.6,20.0,813.0,870.24,671.72
2016,2,27,12,15,906.0,123.5,4.6,20.0,822.0,892.78,687.08
2016,2,27,12,30,908.0,124.0,4.6,20.0,831.0,911.97,700.19
2016,2,27,12,45,906.5,125.0,4.65,20.5,830.5,925.19,708.22
2016,2,27,13,0,905.0,126.0,4.7,21.0,830.0,934.84,713.91
2016,2,27,13,15,902.0,125.5,4.65,21.0,820.5,937.98,715.87
2016,2,27,13,30,899.0,125.0,4.6,21.0,811.0,937.47,715.51
2016,2,27,13,45,892.0,124.5,4.6,21.0,793.0,935.11,714.42
2016,2,27,14,0,885.0,124.0,4.6,21.0,775.0,924.03,707.43
2016,2,27,14,15,876.5,122.5,4.55,21.0,748.5,907.09,696.15
2016,2,27,14,30,868.0,121.0,4.5,21.0,722.0,886.82,682.7
2016,2,27,14,45,855.0,119.0,4.5,21.0,687.5,859.06,664.38
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,828.49,644.08
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,791.44,619.95
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,752.21,594.02
2016,2,27,15,45,784.0,107.5,4.35,20.0,523.5,704.32,560.22
2016,2,27,16,0,759.0,104.0,4.3,20.0,476.0,658.38,526.89
2016,2,27,16,15,727.5,99.0,3.95,19.5,424.5,603.0,485.11
2016,2,27,16,30,696.0,94.0,3.6,19.0,373.0,547.89,442.51
2016,2,27,16,45,651.0,87.0,3.3,18.5,319.0,483.47,391.58
2016,2,27,17,0,606.0,80.0,3.0,18.0,265.0,421.37,340.93
2016,2,27,17,15,538.0,70.5,2.75,17.0,210.5,348.39,280.64
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,280.97,222.89
2016,2,27,17,45,363.5,47.5,2.3,15.5,107.0,201.44,154.18
2016,2,27,18,0,257.0,34.0,2.1,15.0,58.0,133.62,92.19
2016,2,27,18,15,128.5,17.0,2.2,14.5,29.0,58.21,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,14.63,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,28.85,18.28
2016,2,28,7,45,327.5,51.5,4.5,13.0,107.0,46.28,28.89
2016,2,28,8,0,441.0,66.0,4.8,14.0,156.0,91.31,54.71
2016,2,28,8,15,220.5,68.5,5.2,14.5,113.5,90.72,61.72
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,68.36,52.53
2016,2,28,8,45,0.0,67.0,6.05,16.0,67.0,64.76,49.22
2016,2,28,9,0,0.0,63.0,6.5,17.0,63.0,60.89,45.64
2016,2,28,9,15,0.5,110.0,6.55,17.5,110.0,106.16,83.02
2016,2,28,9,30,1.0,157.0,6.6,18.0,157.0,151.36,119.64
2016,2,28,9,45,3.0,171.0,6.7,19.0,172.5,166.15,130.79
2016,2,28,10,0,5.0,185.0,6.8,20.0,188.0,181.18,142.02
2016,2,28,10,15,9.5,205.0,6.7,20.5,211.0,203.66,159.38
2016,2,28,10,30,14.0,225.0,6.6,21.0,234.0,226.65,176.98
2016,2,28,10,45,22.5,253.5,6.5,21.5,269.0,261.05,203.45
2016,2,28,11,0,31.0,282.0,6.4,22.0,304.0,299.2,232.54
2016,2,28,11,15,36.5,300.5,6.2,22.0,327.5,323.89,251.29
2016,2,28,11,30,42.0,319.0,6.0,22.0,351.0,349.06,270.32
2016,2,28,11,45,30.0,297.5,5.85,22.5,320.5,320.08,246.95
2016,2,28,12,0,18.0,276.0,5.7,23.0,290.0,285.36,219.31
2016,2,28,12,15,39.5,319.0,5.5,23.0,350.0,353.58,271.91
2016,2,28,12,30,61.0,362.0,5.3,23.0,410.0,418.58,321.11
2016,2,28,12,45,117.5,378.5,5.1,23.5,471.0,494.59,378.41
2016,2,28,13,0,174.0,395.0,4.9,24.0,532.0,565.18,430.5
2016,2,28,13,15,229.5,383.0,4.7,24.0,561.5,604.88,460.55
2016,2,28,13,30,285.0,371.0,4.5,24.0,591.0,652.14,495.63
2016,2,28,13,45,568.5,253.0,4.35,24.0,678.0,787.6,600.57
2016,2,28,14,0,852.0,135.0,4.2,24.0,765.0,909.35,687.56
2016,2,28,14,15,512.0,238.0,4.1,24.0,612.5,715.96,547.86
2016,2,28,14,30,172.0,341.0,4.0,24.0,460.0,512.74,391.91
2016,2,28,14,45,483.0,237.0,3.9,24.0,551.0,676.61,521.92
2016,2,28,15,0,794.0,133.0,3.8,24.0,642.0,808.72,620.55
2016,2,28,15,15,776.0,129.5,3.7,24.0,601.0,774.42,596.32
2016,2,28,15,30,758.0,126.0,3.6,24.0,560.0,734.91,569.37
2016,2,28,15,45,735.5,121.0,3.5,24.0,514.0,688.79,537.41
2016,2,28,16,0,713.0,116.0,3.4,24.0,468.0,641.63,503.12
2016,2,28,16,15,680.0,110.0,3.05,23.0,417.0,585.75,462.63
2016,2,28,16,30,647.0,104.0,2.7,22.0,366.0,530.35,421.39
2016,2,28,16,45,603.5,95.5,2.35,21.5,313.0,467.08,372.12
2016,2,28,17,0,560.0,87.0,2.0,21.0,260.0,406.07,323.2
2016,2,28,17,15,491.5,76.5,1.95,20.0,206.5,333.75,265.04
2016,2,28,17,30,423.0,66.0,1.9,19.0,153.0,266.31,208.75
2016,2,28,17,45,321.0,51.0,1.85,18.5,105.0,189.79,143.84
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,124.46,85.79
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,55.03,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.0,21.0,1.7,14.5,27.5,17.63,0.0
2016,2,29,7,30,128.0,42.0,1.9,15.0,55.0,34.3,23.11
2016,2,29,7,45,228.5,61.5,2.1,16.0,102.5,56.42,37.49
2016,2,29,8,0,329.0,81.0,2.3,17.0,150.0,96.66,62.36
2016,2,29,8,15,397.5,95.0,2.35,17.5,202.0,141.38,95.23
2016,2,29,8,30,466.0,109.0,2.4,18.0,254.0,194.02,137.32
2016,2,29,8,45,235.5,125.0,2.45,18.5,199.0,178.33,134.79
2016,2,29,9,0,5.0,141.0,2.5,19.0,144.0,136.27,106.92
2016,2,29,9,15,8.0,159.5,2.6,19.5,164.0,155.72,122.19
2016,2,29,9,30,11.0,178.0,2.7,20.0,184.0,175.56,137.49
2016,2,29,9,45,11.0,188.0,2.8,20.5,194.0,186.24,145.33
2016,2,29,10,0,11.0,198.0,2.9,21.0,204.0,196.86,153.08
2016,2,29,10,15,24.0,232.0,2.95,21.5,247.0,238.14,184.88
2016,2,29,10,30,37.0,266.0,3.0,22.0,290.0,282.54,218.56
2016,2,29,10,45,24.0,248.0,3.15,22.5,264.5,256.76,197.74
2016,2,29,11,0,11.0,230.0,3.3,23.0,239.0,231.34,177.33
2016,2,29,11,15,403.0,198.0,3.3,23.0,498.0,503.98,393.62
2016,2,29,11,30,795.0,166.0,3.3,23.0,757.0,791.66,605.56
2016,2,29,11,45,545.0,268.5,3.35,23.5,678.0,718.19,545.54
2016,2,29,12,0,295.0,371.0,3.4,24.0,599.0,627.07,473.45
2016,2,29,12,15,362.0,353.0,3.45,24.0,636.0,674.27,509.57
2016,2,29,12,30,429.0,335.0,3.5,24.0,673.0,728.0,549.1
2016,2,29,12,45,366.5,356.5,3.55,24.0,645.5,698.02,526.24
2016,2,29,13,0,304.0,378.0,3.6,24.0,618.0,671.0,505.68
2016,2,29,13,15,171.0,353.0,3.65,24.0,488.0,521.56,395.87
2016,2,29,13,30,38.0,328.0,3.7,24.0,358.0,369.37,280.36
2016,2,29,13,45,425.5,241.5,3.75,24.5,558.5,650.43,499.19
2016,2,29,14,0,813.0,155.0,3.8,25.0,759.0,900.79,677.67
2016,2,29,14,15,458.5,245.5,3.8,24.5,584.0,679.71,518.66
2016,2,29,14,30,104.0,336.0,3.8,24.0,409.0,439.96,335.96
2016,2,29,14,45,400.5,257.0,3.85,24.0,517.5,630.7,486.67
2016,2,29,15,0,697.0,178.0,3.9,24.0,626.0,785.37,604.42
2016,2,29,15,15,677.0,172.5,3.9,24.0,586.0,746.23,576.3
2016,2,29,15,30,657.0,167.0,3.9,24.0,546.0,705.54,547.86
2016,2,29,15,45,627.5,161.5,3.9,24.0,500.0,656.58,512.83
2016,2,29,16,0,598.0,156.0,3.9,24.0,454.0,604.8,475.17
2016,2,29,16,15,562.0,147.5,3.65,23.5,404.0,548.75,433.77
2016,2,29,16,30,526.0,139.0,3.4,23.0,354.0,493.9,392.32
2016,2,29,16,45,479.0,127.0,3.15,22.5,302.0,430.4,343.14
2016,2,29,17,0,432.0,115.0,2.9,22.0,250.0,369.99,295.06
2016,2,29,17,15,365.0,99.5,2.65,21.0,198.0,299.61,238.25
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,235.35,184.83
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.5,160.0,121.57
2016,2,29,18,0,133.0,41.0,2.0,19.0,55.0,98.6,68.66
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.5,44.6,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,50.5,19.5,3.5,16.5,25.0,16.46,0.0
2016,3,1,7,30,101.0,39.0,3.7,17.0,50.0,32.04,21.2
2016,3,1,7,45,163.0,60.5,3.95,17.5,90.0,54.77,36.75
2016,3,1,8,0,225.0,82.0,4.2,18.0,130.0,91.12,61.56
2016,3,1,8,15,276.5,97.0,4.4,18.5,173.0,127.99,89.27
2016,3,1,8,30,328.0,112.0,4.6,19.0,216.0,169.55,122.7
2016,3,1,8,45,341.0,133.5,4.8,20.0,258.5,214.91,161.18
2016,3,1,9,0,354.0,155.0,5.0,21.0,301.0,260.4,199.38
2016,3,1,9,15,568.5,127.5,5.1,21.5,396.5,338.45,260.84
2016,3,1,9,30,783.0,100.0,5.2,22.0,492.0,438.53,340.74
2016,3,1,9,45,694.5,133.5,5.3,22.5,505.5,469.29,367.23
2016,3,1,10,0,606.0,167.0,5.4,23.0,519.0,490.9,384.93
2016,3,1,10,15,745.0,135.0,5.5,23.0,597.5,571.17,449.06
2016,3,1,10,30,884.0,103.0,5.6,23.0,676.0,661.59,519.96
2016,3,1,10,45,902.0,101.5,5.75,23.0,712.5,709.37,557.0
2016,3,1,11,0,920.0,100.0,5.9,23.0,749.0,756.35,591.46
2016,3,1,11,15,927.5,101.5,6.0,23.0,775.5,796.92,620.4
2016,3,1,11,30,935.0,103.0,6.1,23.0,802.0,834.9,647.41
2016,3,1,11,45,944.0,101.5,6.25,23.0,821.0,868.21,671.25
2016,3,1,12,0,953.0,100.0,6.4,23.0,840.0,898.58,693.03
2016,3,1,12,15,955.0,100.5,6.45,23.0,849.0,921.93,709.42
2016,3,1,12,30,957.0,101.0,6.5,23.0,858.0,941.73,723.4
2016,3,1,12,45,960.0,99.5,6.55,23.0,858.5,956.66,734.07
2016,3,1,13,0,963.0,98.0,6.6,23.0,859.0,967.86,742.26
2016,3,1,13,15,960.5,97.5,6.55,23.0,849.5,971.38,744.68
2016,3,1,13,30,958.0,97.0,6.5,23.0,840.0,971.03,744.56
2016,3,1,13,45,955.5,95.0,6.5,23.0,822.5,965.19,741.01
2016,3,1,14,0,953.0,93.0,6.5,23.0,805.0,955.52,734.92
2016,3,1,14,15,946.0,92.0,6.45,23.0,778.5,939.21,724.03
2016,3,1,14,30,939.0,91.0,6.4,23.0,752.0,919.33,710.73
2016,3,1,14,45,658.0,183.0,6.35,23.0,636.0,773.86,606.2
2016,3,1,15,0,377.0,275.0,6.3,23.0,520.0,615.84,482.69
2016,3,1,15,15,622.5,184.0,6.2,22.5,558.0,716.33,566.4
2016,3,1,15,30,868.0,93.0,6.1,22.0,596.0,785.47,621.34
2016,3,1,15,45,852.5,88.5,6.05,22.0,549.5,741.11,589.53
2016,3,1,16,0,837.0,84.0,6.0,22.0,503.0,694.91,556.49
2016,3,1,16,15,810.0,80.0,5.7,21.5,450.5,640.07,516.08
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,584.91,473.3
2016,3,1,16,45,750.5,69.5,5.1,20.5,343.5,523.8,424.73
2016,3,1,17,0,718.0,63.0,4.8,20.0,289.0,463.66,375.4
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.5,391.41,315.11
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,326.46,258.77
2016,3,1,17,45,500.5,40.0,3.45,17.0,124.0,246.98,189.61
2016,3,1,18,0,404.0,30.0,3.0,16.0,72.0,177.61,126.25
2016,3,1,18,15,202.0,15.0,2.9,15.5,36.0,78.12,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,12.36,0.0
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,25.09,16.16
2016,3,2,7,45,493.5,43.5,2.5,10.0,129.0,48.55,25.61
2016,3,2,8,0,589.0,54.0,2.7,11.0,182.0,98.57,54.56
2016,3,2,8,15,649.5,60.5,3.1,12.0,238.5,150.94,94.49
2016,3,2,8,30,710.0,67.0,3.5,13.0,295.0,211.89,146.15
2016,3,2,8,45,743.5,73.5,3.9,14.0,349.5,270.03,198.22
2016,3,2,9,0,777.0,80.0,4.3,15.0,404.0,331.14,252.7
2016,3,2,9,15,804.0,84.0,4.3,15.5,456.0,389.96,304.68
2016,3,2,9,30,831.0,88.0,4.3,16.0,508.0,450.32,356.46
2016,3,2,9,45,843.5,93.5,4.3,16.5,554.0,506.28,403.24
2016,3,2,10,0,856.0,99.0,4.3,17.0,600.0,561.66,447.98
2016,3,2,10,15,869.5,101.5,4.3,17.5,640.5,613.78,488.89
2016,3,2,10,30,883.0,104.0,4.3,18.0,681.0,664.85,527.77
2016,3,2,10,45,886.0,109.5,4.35,18.5,713.0,710.55,561.67
2016,3,2,11,0,889.0,115.0,4.4,19.0,745.0,753.85,592.06
2016,3,2,11,15,895.5,116.5,4.45,19.5,770.5,791.15,617.1
2016,3,2,11,30,902.0,118.0,4.5,20.0,796.0,827.41,641.23
2016,3,2,11,45,898.5,123.0,4.55,20.5,811.0,856.41,660.03
2016,3,2,12,0,895.0,128.0,4.6,21.0,826.0,882.02,676.44
2016,3,2,12,15,896.5,128.5,4.6,21.5,834.5,903.85,689.85
2016,3,2,12,30,898.0,129.0,4.6,22.0,843.0,922.34,700.96
2016,3,2,12,45,885.5,135.5,4.7,22.5,839.5,935.92,709.51
2016,3,2,13,0,873.0,142.0,4.8,23.0,836.0,941.48,712.68
2016,3,2,13,15,869.5,141.5,4.8,23.0,826.0,944.05,714.65
2016,3,2,13,30,866.0,141.0,4.8,23.0,816.0,943.05,714.33
2016,3,2,13,45,850.5,145.0,4.85,23.5,795.5,932.49,706.54
2016,3,2,14,0,835.0,149.0,4.9,24.0,775.0,918.57,696.62
2016,3,2,14,15,825.0,146.5,4.95,24.0,748.0,899.43,684.59
2016,3,2,14,30,815.0,144.0,5.0,24.0,721.0,877.18,670.44
2016,3,2,14,45,810.0,137.5,5.05,24.0,688.0,851.94,654.21
2016,3,2,15,0,805.0,131.0,5.1,24.0,655.0,823.68,635.81
2016,3,2,15,15,787.5,127.5,5.05,24.0,614.0,785.73,609.86
2016,3,2,15,30,770.0,124.0,5.0,24.0,573.0,749.02,584.72
2016,3,2,15,45,736.5,123.0,5.0,24.0,524.5,698.41,549.35
2016,3,2,16,0,703.0,122.0,5.0,24.0,476.0,647.49,512.09
2016,3,2,16,15,670.5,116.0,4.8,23.5,425.0,591.8,470.72
2016,3,2,16,30,638.0,110.0,4.6,23.0,374.0,536.59,428.76
2016,3,2,16,45,588.5,103.0,4.4,22.5,320.0,471.28,377.78
2016,3,2,17,0,539.0,96.0,4.2,22.0,266.0,408.73,327.65
2016,3,2,17,15,472.5,84.5,4.0,21.0,213.0,335.19,267.95
2016,3,2,17,30,406.0,73.0,3.8,20.0,160.0,269.75,212.9
2016,3,2,17,45,304.5,57.0,3.65,19.5,111.5,192.33,147.12
2016,3,2,18,0,203.0,41.0,3.5,19.0,63.0,126.0,89.57
2016,3,2,18,15,101.5,20.5,3.65,19.0,31.5,57.81,4.99
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
