Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,963.0,96.0,5.4,24.0,825.0,819.68,630.54
2016,3,13,11,15,968.0,97.5,5.5,24.5,850.0,859.64,657.06
2016,3,13,11,30,973.0,99.0,5.6,25.0,875.0,896.66,681.35
2016,3,13,11,45,975.0,100.0,5.75,25.5,891.5,927.51,701.53
2016,3,13,12,0,977.0,101.0,5.9,26.0,908.0,954.92,719.32
2016,3,13,12,15,977.5,101.5,5.95,26.0,915.0,976.91,734.3
2016,3,13,12,30,978.0,102.0,6.0,26.0,922.0,995.18,746.86
2016,3,13,12,45,975.5,102.5,6.05,26.0,919.5,1006.89,755.05
2016,3,13,13,0,973.0,103.0,6.1,26.0,917.0,1014.67,760.75
2016,3,13,13,15,969.5,102.5,6.05,26.0,906.0,1016.53,761.93
2016,3,13,13,30,966.0,102.0,6.0,26.0,895.0,1014.45,760.61
2016,3,13,13,45,957.5,103.0,6.0,26.5,874.0,1005.43,753.5
2016,3,13,14,0,949.0,104.0,6.0,27.0,853.0,992.64,744.02
2016,3,13,14,15,941.5,102.5,5.85,26.5,825.0,974.41,733.05
2016,3,13,14,30,934.0,101.0,5.7,26.0,797.0,952.64,719.73
2016,3,13,14,45,921.5,100.0,5.55,26.0,760.5,923.62,700.02
2016,3,13,15,0,909.0,99.0,5.4,26.0,724.0,891.6,678.3
2016,3,13,15,15,895.0,97.0,5.05,26.0,681.5,854.45,651.88
2016,3,13,15,30,881.0,95.0,4.7,26.0,639.0,814.86,623.75
2016,3,13,15,45,860.5,92.5,4.4,26.0,590.0,772.12,593.84
2016,3,13,16,0,840.0,90.0,4.1,26.0,541.0,723.13,559.69
2016,3,13,16,15,813.5,86.0,3.6,25.0,487.0,667.15,521.51
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,610.86,480.59
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,546.55,431.57
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,486.11,384.0
2016,3,13,17,15,651.5,66.5,2.15,22.0,262.0,414.19,327.39
2016,3,13,17,30,594.0,60.0,2.0,21.0,204.0,346.77,272.04
2016,3,13,17,45,500.5,50.0,1.9,20.0,149.5,266.27,204.75
2016,3,13,18,0,407.0,40.0,1.8,19.0,95.0,195.39,143.67
2016,3,13,18,15,243.0,25.5,1.75,18.5,53.5,109.81,66.64
2016,3,13,18,30,79.0,11.0,1.7,18.0,12.0,28.35,0.0
2016,3,13,18,45,39.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,14.0,14.5,8.85,0.0
2016,3,14,7,0,219.0,18.0,3.4,15.0,29.0,13.88,0.0
2016,3,14,7,15,367.5,30.5,3.5,15.5,77.5,22.84,13.68
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,35.72,25.65
2016,3,14,7,45,596.0,51.0,3.75,17.0,183.5,81.99,41.81
2016,3,14,8,0,676.0,59.0,3.9,18.0,241.0,140.14,82.15
2016,3,14,8,15,726.0,64.5,3.75,18.5,300.5,197.16,128.92
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,259.65,182.9
2016,3,14,8,45,808.0,74.5,3.45,20.0,417.0,320.71,236.28
2016,3,14,9,0,840.0,79.0,3.3,21.0,474.0,384.4,290.57
2016,3,14,9,15,863.5,82.0,3.35,22.0,527.5,445.33,341.36
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,508.43,391.9
2016,3,14,9,45,902.5,88.5,3.45,24.0,629.0,566.91,437.14
2016,3,14,10,0,918.0,92.0,3.5,25.0,677.0,624.86,480.28
2016,3,14,10,15,930.5,94.0,3.75,25.5,719.0,678.63,520.56
2016,3,14,10,30,943.0,96.0,4.0,26.0,761.0,731.0,558.83
2016,3,14,10,45,951.0,98.0,4.3,27.0,795.0,778.48,589.82
2016,3,14,11,0,959.0,100.0,4.6,28.0,829.0,823.67,618.87
2016,3,14,11,15,965.5,101.0,4.6,28.0,855.0,864.14,645.64
2016,3,14,11,30,972.0,102.0,4.6,28.0,881.0,901.77,670.32
2016,3,14,11,45,975.5,103.0,4.6,28.5,898.5,933.83,689.73
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,962.51,706.88
2016,3,14,12,15,980.5,104.5,4.6,29.0,924.0,985.4,721.56
2016,3,14,12,30,982.0,105.0,4.6,29.0,932.0,1004.57,733.89
2016,3,14,12,45,980.5,105.0,4.65,29.5,930.5,1016.67,740.44
2016,3,14,13,0,979.0,105.0,4.7,30.0,929.0,1024.84,744.72
2016,3,14,13,15,976.5,104.5,4.7,30.0,918.0,1027.6,746.73
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,1026.39,746.34
2016,3,14,13,45,967.5,104.0,4.7,30.0,886.5,1018.05,741.47
2016,3,14,14,0,961.0,104.0,4.7,30.0,866.0,1005.87,734.26
2016,3,14,14,15,953.5,102.5,4.55,29.5,837.5,987.42,723.62
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,965.37,710.8
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,934.71,691.11
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,901.2,669.57
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,862.9,645.31
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,826.97,622.54
2016,3,14,15,45,862.5,95.5,3.5,28.0,596.5,778.5,589.89
2016,3,14,16,0,841.0,93.0,3.3,28.0,547.0,728.6,556.01
2016,3,14,16,15,814.5,89.0,3.05,27.0,492.5,672.48,519.13
2016,3,14,16,30,788.0,85.0,2.8,26.0,438.0,616.03,479.44
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.0,550.74,430.94
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,489.3,383.72
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,417.65,328.01
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,350.39,273.35
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,270.49,206.94
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,199.92,146.4
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,114.76,70.74
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,32.22,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,74.5,10.5,3.75,15.5,14.5,10.32,0.0
2016,3,15,7,0,149.0,21.0,3.9,16.0,29.0,16.37,1.51
2016,3,15,7,15,284.0,36.5,3.9,16.5,75.5,28.27,18.32
2016,3,15,7,30,419.0,52.0,3.9,17.0,122.0,44.75,28.15
2016,3,15,7,45,515.5,60.0,3.95,18.0,179.0,86.36,47.72
2016,3,15,8,0,612.0,68.0,4.0,19.0,236.0,139.84,84.33
2016,3,15,8,15,664.0,74.5,3.9,20.0,294.0,194.74,128.91
2016,3,15,8,30,716.0,81.0,3.8,21.0,352.0,255.39,180.38
2016,3,15,8,45,757.0,84.5,3.75,22.0,409.5,317.0,233.21
2016,3,15,9,0,798.0,88.0,3.7,23.0,467.0,380.28,286.43
2016,3,15,9,15,822.0,91.5,3.7,24.0,519.5,439.67,335.42
2016,3,15,9,30,846.0,95.0,3.7,25.0,572.0,500.19,383.49
2016,3,15,9,45,866.0,97.5,3.7,26.0,620.5,558.38,428.07
2016,3,15,10,0,886.0,100.0,3.7,27.0,669.0,616.99,471.27
2016,3,15,10,15,898.5,102.0,3.75,27.5,710.0,669.31,509.58
2016,3,15,10,30,911.0,104.0,3.8,28.0,751.0,720.31,545.89
2016,3,15,10,45,921.0,105.5,3.9,28.5,784.5,767.42,577.07
2016,3,15,11,0,931.0,107.0,4.0,29.0,818.0,812.48,606.22
2016,3,15,11,15,937.0,108.5,4.05,29.0,843.5,852.09,632.4
2016,3,15,11,30,943.0,110.0,4.1,29.0,869.0,888.92,656.6
2016,3,15,11,45,938.0,115.5,4.2,29.0,883.5,917.5,675.46
2016,3,15,12,0,933.0,121.0,4.3,29.0,898.0,942.45,691.97
2016,3,15,12,15,934.0,121.5,4.35,29.0,905.5,963.97,706.06
2016,3,15,12,30,935.0,122.0,4.4,29.0,913.0,981.95,717.9
2016,3,15,12,45,769.5,212.5,4.5,29.5,862.5,944.04,691.68
2016,3,15,13,0,604.0,303.0,4.6,30.0,812.0,890.07,651.89
2016,3,15,13,15,766.5,211.0,4.55,29.5,850.0,954.06,699.57
2016,3,15,13,30,929.0,119.0,4.5,29.0,888.0,1002.39,732.75
2016,3,15,13,45,926.0,116.5,4.5,29.0,869.0,994.81,727.97
2016,3,15,14,0,923.0,114.0,4.5,29.0,850.0,983.49,721.25
2016,3,15,14,15,915.5,113.0,4.4,29.0,822.0,965.98,710.05
2016,3,15,14,30,908.0,112.0,4.3,29.0,794.0,945.04,696.71
2016,3,15,14,45,785.5,154.0,4.2,29.0,725.0,871.29,647.75
2016,3,15,15,0,663.0,196.0,4.1,29.0,656.0,797.91,598.47
2016,3,15,15,15,644.0,186.5,3.85,28.5,611.5,754.85,570.02
2016,3,15,15,30,625.0,177.0,3.6,28.0,567.0,710.36,539.98
2016,3,15,15,45,495.0,197.5,3.35,28.0,491.5,608.91,465.38
2016,3,15,16,0,365.0,218.0,3.1,28.0,416.0,510.5,391.89
2016,3,15,16,15,399.5,187.5,2.8,27.0,385.0,494.75,383.07
2016,3,15,16,30,434.0,157.0,2.5,26.0,354.0,466.8,364.36
2016,3,15,16,45,406.0,142.5,2.25,25.5,307.5,414.39,324.83
2016,3,15,17,0,378.0,128.0,2.0,25.0,261.0,363.52,285.59
2016,3,15,17,15,348.5,108.0,2.0,24.0,214.5,307.6,242.21
2016,3,15,17,30,319.0,88.0,2.0,23.0,168.0,253.93,198.89
2016,3,15,17,45,267.0,68.5,2.0,22.0,123.5,194.49,149.52
2016,3,15,18,0,215.0,49.0,2.0,21.0,79.0,140.44,103.43
2016,3,15,18,15,107.5,30.5,2.15,20.5,45.5,72.36,44.82
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,13.5,10.5,1.85,13.5,11.5,10.32,0.0
2016,3,16,7,0,27.0,21.0,2.0,14.0,23.0,18.83,4.81
2016,3,16,7,15,82.0,42.5,2.15,14.5,55.5,36.69,25.85
2016,3,16,7,30,137.0,64.0,2.3,15.0,88.0,54.19,38.37
2016,3,16,7,45,174.0,85.0,2.45,15.5,126.5,85.86,60.28
2016,3,16,8,0,211.0,106.0,2.6,16.0,165.0,122.25,88.09
2016,3,16,8,15,316.5,116.5,2.9,16.5,227.0,167.7,122.14
2016,3,16,8,30,422.0,127.0,3.2,17.0,289.0,223.79,166.72
2016,3,16,8,45,595.5,111.5,3.55,18.0,377.0,291.85,220.49
2016,3,16,9,0,769.0,96.0,3.9,19.0,465.0,379.79,291.39
2016,3,16,9,15,794.0,100.0,4.1,19.5,517.0,438.57,341.27
2016,3,16,9,30,819.0,104.0,4.3,20.0,569.0,498.64,390.88
2016,3,16,9,45,839.5,106.0,4.55,21.0,616.5,555.3,435.98
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,612.11,479.82
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.0,664.15,519.64
2016,3,16,10,30,885.0,113.0,4.6,22.0,744.0,714.39,557.08
2016,3,16,10,45,894.5,114.5,4.5,22.5,777.5,760.11,587.77
2016,3,16,11,0,904.0,116.0,4.4,23.0,811.0,803.8,616.03
2016,3,16,11,15,910.0,117.0,4.2,23.5,835.5,841.98,639.76
2016,3,16,11,30,916.0,118.0,4.0,24.0,860.0,877.46,661.22
2016,3,16,11,45,916.0,120.5,3.8,24.5,875.0,906.46,677.9
2016,3,16,12,0,916.0,123.0,3.6,25.0,890.0,932.14,692.1
2016,3,16,12,15,917.0,123.5,3.4,25.0,897.5,953.27,704.43
2016,3,16,12,30,918.0,124.0,3.2,25.0,905.0,970.91,714.37
2016,3,16,12,45,913.5,126.5,3.05,25.0,902.0,981.96,720.32
2016,3,16,13,0,909.0,129.0,2.9,25.0,899.0,989.31,723.92
2016,3,16,13,15,905.5,128.5,2.75,25.0,888.0,990.8,723.77
2016,3,16,13,30,902.0,128.0,2.6,25.0,877.0,988.6,721.36
2016,3,16,13,45,892.0,129.0,2.5,25.5,856.5,978.23,712.86
2016,3,16,14,0,882.0,130.0,2.4,26.0,836.0,964.38,702.32
2016,3,16,14,15,873.5,128.5,2.3,26.0,808.0,951.61,694.04
2016,3,16,14,30,865.0,127.0,2.2,26.0,780.0,929.83,679.99
2016,3,16,14,45,827.5,137.5,2.15,26.0,739.5,892.29,656.21
2016,3,16,15,0,790.0,148.0,2.1,26.0,699.0,852.88,631.21
2016,3,16,15,15,772.5,144.5,2.0,25.5,656.5,817.58,609.62
2016,3,16,15,30,755.0,141.0,1.9,25.0,614.0,776.85,584.08
2016,3,16,15,45,720.5,141.0,1.85,25.0,564.0,725.25,550.06
2016,3,16,16,0,686.0,141.0,1.8,25.0,514.0,673.5,514.43
2016,3,16,16,15,654.0,134.0,1.65,24.5,462.0,616.15,474.32
2016,3,16,16,30,622.0,127.0,1.5,24.0,410.0,559.35,433.63
2016,3,16,16,45,560.5,123.0,1.35,24.0,353.5,486.27,378.82
2016,3,16,17,0,499.0,119.0,1.2,24.0,297.0,421.02,328.56
2016,3,16,17,15,439.5,106.0,1.1,23.0,242.5,351.56,275.23
2016,3,16,17,30,380.0,93.0,1.0,22.0,188.0,287.41,224.11
2016,3,16,17,45,283.0,75.5,0.95,21.5,136.5,209.1,160.33
2016,3,16,18,0,186.0,58.0,0.9,21.0,85.0,136.78,100.77
2016,3,16,18,15,103.0,34.0,0.95,20.5,47.5,75.93,48.16
2016,3,16,18,30,20.0,10.0,1.0,20.0,10.0,14.33,0.0
2016,3,16,18,45,10.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,12.29,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,20.92,7.48
2016,3,17,7,15,210.5,44.0,1.4,18.5,75.0,33.73,23.03
2016,3,17,7,30,320.0,63.0,1.4,19.0,119.0,54.65,35.4
2016,3,17,7,45,160.0,48.5,1.45,19.5,76.5,52.2,31.88
2016,3,17,8,0,0.0,34.0,1.5,20.0,34.0,32.82,21.9
2016,3,17,8,15,0.0,42.5,1.45,20.0,42.5,41.04,28.76
2016,3,17,8,30,0.0,51.0,1.4,20.0,51.0,49.27,35.51
2016,3,17,8,45,0.0,94.0,1.35,20.5,94.0,90.61,69.22
2016,3,17,9,0,0.0,137.0,1.3,21.0,137.0,131.38,101.62
2016,3,17,9,15,0.5,152.0,1.3,21.5,152.5,146.17,112.71
2016,3,17,9,30,1.0,167.0,1.3,22.0,168.0,161.06,123.81
2016,3,17,9,45,10.5,204.0,1.3,22.5,211.0,201.85,154.98
2016,3,17,10,0,20.0,241.0,1.3,23.0,254.0,243.81,186.41
2016,3,17,10,15,31.5,274.0,1.3,23.0,296.5,285.09,217.23
2016,3,17,10,30,43.0,307.0,1.3,23.0,339.0,327.45,248.46
2016,3,17,10,45,79.5,343.5,1.35,23.5,404.5,392.56,296.11
2016,3,17,11,0,116.0,380.0,1.4,24.0,470.0,460.82,344.9
2016,3,17,11,15,139.0,396.0,1.4,24.0,507.0,504.09,375.37
2016,3,17,11,30,162.0,412.0,1.4,24.0,544.0,545.89,404.65
2016,3,17,11,45,93.5,369.5,1.45,24.5,446.5,446.9,332.34
2016,3,17,12,0,25.0,327.0,1.5,25.0,349.0,342.36,254.94
2016,3,17,12,15,61.5,376.0,1.55,25.0,429.0,431.81,321.17
2016,3,17,12,30,98.0,425.0,1.6,25.0,509.0,518.26,382.76
2016,3,17,12,45,66.0,391.0,1.65,25.0,448.0,456.18,337.78
2016,3,17,13,0,34.0,357.0,1.7,25.0,387.0,392.82,292.01
2016,3,17,13,15,48.0,373.5,1.7,25.0,414.5,424.72,315.87
2016,3,17,13,30,62.0,390.0,1.7,25.0,442.0,456.8,339.21
2016,3,17,13,45,78.0,391.0,1.7,25.0,455.0,474.27,352.29
2016,3,17,14,0,94.0,392.0,1.7,25.0,468.0,491.35,365.2
2016,3,17,14,15,137.5,384.0,1.65,25.0,490.5,532.38,395.76
2016,3,17,14,30,181.0,376.0,1.6,25.0,513.0,562.87,418.59
2016,3,17,14,45,405.0,293.5,1.55,25.0,582.0,687.17,511.78
2016,3,17,15,0,629.0,211.0,1.5,25.0,651.0,786.64,584.47
2016,3,17,15,15,394.0,254.0,1.5,24.5,524.0,617.47,464.28
2016,3,17,15,30,159.0,297.0,1.5,24.0,397.0,447.68,339.88
2016,3,17,15,45,298.5,250.0,1.5,24.0,420.0,507.89,389.44
2016,3,17,16,0,438.0,203.0,1.5,24.0,443.0,556.56,428.1
2016,3,17,16,15,436.5,181.0,1.5,24.0,400.5,514.29,397.95
2016,3,17,16,30,435.0,159.0,1.5,24.0,358.0,470.66,366.75
2016,3,17,16,45,402.5,145.0,1.5,24.0,311.0,415.91,325.78
2016,3,17,17,0,370.0,131.0,1.5,24.0,264.0,363.14,285.26
2016,3,17,17,15,406.0,106.0,1.35,23.0,228.5,335.04,263.57
2016,3,17,17,30,442.0,81.0,1.2,22.0,193.0,302.02,236.06
2016,3,17,17,45,357.0,66.5,1.1,21.5,142.0,228.22,175.03
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,163.59,120.59
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,83.55,53.62
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,13.27,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,22.52,9.75
2016,3,18,7,15,195.5,47.5,1.0,19.0,77.5,36.47,25.42
2016,3,18,7,30,298.0,68.0,1.1,19.0,122.0,59.55,39.14
2016,3,18,7,45,379.0,81.5,1.25,19.5,175.0,99.02,61.99
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,148.23,97.1
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,104.94,72.62
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,34.76,23.39
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,55.57,40.49
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,76.4,57.25
2016,3,18,9,15,2.5,130.0,1.7,21.0,131.5,126.26,97.23
2016,3,18,9,30,5.0,181.0,1.7,21.0,184.0,176.3,136.51
2016,3,18,9,45,2.5,171.5,1.75,21.5,173.0,166.6,128.11
2016,3,18,10,0,0.0,162.0,1.8,22.0,162.0,156.42,119.54
2016,3,18,10,15,0.0,148.5,1.75,22.5,148.5,143.62,109.01
2016,3,18,10,30,0.0,135.0,1.7,23.0,135.0,130.69,98.46
2016,3,18,10,45,0.0,127.5,1.65,23.5,127.5,123.5,92.48
2016,3,18,11,0,0.0,120.0,1.6,24.0,120.0,116.29,86.52
2016,3,18,11,15,10.5,212.0,1.5,24.0,221.0,214.33,162.17
2016,3,18,11,30,21.0,304.0,1.4,24.0,322.0,313.9,236.21
2016,3,18,11,45,13.0,236.5,1.3,24.5,247.5,241.62,181.25
2016,3,18,12,0,5.0,169.0,1.2,25.0,173.0,168.81,125.89
2016,3,18,12,15,112.0,303.0,1.05,25.0,399.0,408.75,306.69
2016,3,18,12,30,219.0,437.0,0.9,25.0,625.0,648.28,471.26
2016,3,18,12,45,158.5,431.5,0.8,25.5,567.5,591.38,427.15
2016,3,18,13,0,98.0,426.0,0.7,26.0,510.0,524.98,379.42
2016,3,18,13,15,265.5,391.0,0.8,26.0,614.5,664.22,480.18
2016,3,18,13,30,433.0,356.0,0.9,26.0,719.0,794.94,570.08
2016,3,18,13,45,372.0,370.5,1.0,26.0,678.0,746.38,537.14
2016,3,18,14,0,311.0,385.0,1.1,26.0,637.0,704.09,509.58
2016,3,18,14,15,346.0,363.0,1.2,26.0,634.0,711.1,517.49
2016,3,18,14,30,381.0,341.0,1.3,26.0,631.0,715.49,523.18
2016,3,18,14,45,461.0,291.5,1.4,26.0,627.0,735.41,540.77
2016,3,18,15,0,541.0,242.0,1.5,26.0,623.0,742.0,549.44
2016,3,18,15,15,632.5,194.0,1.5,26.0,613.5,756.32,562.53
2016,3,18,15,30,724.0,146.0,1.5,26.0,604.0,759.69,566.96
2016,3,18,15,45,390.5,190.0,1.55,26.0,435.0,521.85,397.38
2016,3,18,16,0,57.0,234.0,1.6,26.0,266.0,286.58,218.39
2016,3,18,16,15,28.5,137.5,1.6,25.5,153.5,159.82,122.44
2016,3,18,16,30,0.0,41.0,1.6,25.0,41.0,39.6,26.62
2016,3,18,16,45,0.0,35.0,1.65,24.5,35.0,33.8,22.12
2016,3,18,17,0,0.0,29.0,1.7,24.0,29.0,27.99,17.47
2016,3,18,17,15,0.0,24.0,2.0,23.0,24.0,23.16,13.59
2016,3,18,17,30,0.0,19.0,2.3,22.0,19.0,18.32,9.62
2016,3,18,17,45,0.0,13.5,2.65,21.5,13.5,13.01,5.14
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,7.71,0.64
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,4.33,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.98,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,14.25,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,22.63,11.47
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,36.73,27.04
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,61.34,40.98
2016,3,19,7,45,263.0,91.0,6.95,7.5,149.0,100.77,71.2
2016,3,19,8,0,171.0,115.0,7.0,8.0,165.0,128.53,98.31
2016,3,19,8,15,159.5,140.5,7.0,8.5,195.0,161.0,127.18
2016,3,19,8,30,148.0,166.0,7.0,9.0,225.0,192.26,154.89
2016,3,19,8,45,431.5,142.5,7.05,9.5,348.0,272.28,217.14
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,386.72,311.43
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,444.68,362.53
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,504.19,413.65
2016,3,19,9,45,792.5,131.0,7.0,11.5,624.0,560.94,461.32
2016,3,19,10,0,817.0,133.0,7.0,12.0,672.0,619.12,508.83
2016,3,19,10,15,831.0,136.0,6.95,12.5,712.5,670.73,549.84
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,721.37,589.05
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,768.75,624.25
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,814.7,656.71
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,853.73,684.88
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,890.23,711.03
2016,3,19,11,45,901.0,139.0,6.65,14.5,891.0,919.61,730.42
2016,3,19,12,0,911.0,137.0,6.6,15.0,909.0,949.14,749.84
2016,3,19,12,15,913.0,137.0,6.5,15.0,917.0,970.45,764.38
2016,3,19,12,30,915.0,137.0,6.4,15.0,925.0,988.32,776.49
2016,3,19,12,45,919.0,134.5,6.35,15.5,924.5,1001.97,784.43
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,1012.01,789.87
2016,3,19,13,15,921.0,131.0,6.2,16.0,913.5,1014.24,791.09
2016,3,19,13,30,919.0,130.0,6.1,16.0,903.0,1012.72,789.81
2016,3,19,13,45,918.0,127.0,6.1,16.0,884.5,1006.31,785.86
2016,3,19,14,0,917.0,124.0,6.1,16.0,866.0,996.16,779.4
2016,3,19,14,15,909.5,122.5,6.05,16.0,838.0,977.9,766.97
2016,3,19,14,30,902.0,121.0,6.0,16.0,810.0,956.22,752.22
2016,3,19,14,45,895.5,117.0,5.95,16.0,775.0,929.45,733.88
2016,3,19,15,0,889.0,113.0,5.9,16.0,740.0,899.49,713.27
2016,3,19,15,15,875.0,110.0,5.8,15.5,697.0,866.41,691.44
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,825.64,663.75
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,779.11,630.49
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,730.86,595.63
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,675.13,555.24
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,619.09,512.21
2016,3,19,16,45,739.5,84.5,5.15,14.0,392.0,557.3,462.16
2016,3,19,17,0,703.0,79.0,5.0,14.0,335.0,494.86,410.37
2016,3,19,17,15,648.0,72.0,4.6,13.0,276.5,423.22,350.55
2016,3,19,17,30,593.0,65.0,4.2,12.0,218.0,355.86,292.3
2016,3,19,17,45,505.0,55.0,3.8,11.5,162.5,276.72,222.49
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,206.55,159.26
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,123.83,85.33
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,49.01,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.0,13.0,3.25,4.5,23.5,12.78,0.0
2016,3,20,7,0,268.0,26.0,3.5,5.0,47.0,20.15,10.38
2016,3,20,7,15,389.5,39.0,3.55,6.0,97.5,29.15,20.5
2016,3,20,7,30,511.0,52.0,3.6,7.0,148.0,54.52,31.25
2016,3,20,7,45,581.0,61.0,3.65,8.0,205.5,102.11,58.79
2016,3,20,8,0,651.0,70.0,3.7,9.0,263.0,158.16,101.73
2016,3,20,8,15,698.0,76.5,3.75,9.5,322.0,215.24,151.33
2016,3,20,8,30,745.0,83.0,3.8,10.0,381.0,277.38,207.06
2016,3,20,8,45,776.5,88.0,3.9,10.5,438.0,339.61,263.34
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,402.35,319.04
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.5,462.85,371.4
2016,3,20,9,30,855.0,101.0,3.9,12.0,602.0,524.37,422.84
2016,3,20,9,45,872.5,104.0,3.9,12.5,650.0,582.31,469.94
2016,3,20,10,0,890.0,107.0,3.9,13.0,698.0,640.01,515.31
2016,3,20,10,15,903.0,109.5,3.95,13.0,739.5,693.66,557.44
2016,3,20,10,30,916.0,112.0,4.0,13.0,781.0,745.66,597.1
2016,3,20,10,45,925.5,113.5,4.05,13.5,815.0,792.54,629.39
2016,3,20,11,0,935.0,115.0,4.1,14.0,849.0,837.28,659.74
2016,3,20,11,15,941.5,116.5,4.15,14.0,874.5,877.24,687.61
2016,3,20,11,30,948.0,118.0,4.2,14.0,900.0,914.43,713.4
2016,3,20,11,45,953.5,117.5,4.3,14.5,917.0,945.77,733.99
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,973.89,752.48
2016,3,20,12,15,960.5,117.5,4.45,15.0,942.0,996.03,767.85
2016,3,20,12,30,962.0,118.0,4.5,15.0,950.0,1014.54,780.84
2016,3,20,12,45,963.5,117.0,4.6,15.5,948.5,1027.77,789.28
2016,3,20,13,0,965.0,116.0,4.7,16.0,947.0,1037.18,795.23
2016,3,20,13,15,963.0,115.5,4.7,16.0,936.5,1039.93,797.35
2016,3,20,13,30,961.0,115.0,4.7,16.0,926.0,1038.77,796.99
2016,3,20,13,45,958.5,112.5,4.7,16.0,906.5,1031.12,792.32
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,1019.6,785.17
2016,3,20,14,15,949.5,109.0,4.7,16.0,858.5,1002.17,774.05
2016,3,20,14,30,943.0,108.0,4.7,16.0,830.0,981.15,760.56
2016,3,20,14,45,935.5,104.5,4.7,16.0,794.5,953.05,742.15
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,921.67,721.43
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,884.21,696.93
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,844.19,670.43
2016,3,20,15,45,888.0,92.5,4.45,15.0,623.0,798.31,638.44
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,754.75,607.91
2016,3,20,16,15,849.5,84.5,4.2,14.5,519.5,698.71,567.86
2016,3,20,16,30,825.0,81.0,4.0,14.0,465.0,642.14,526.0
2016,3,20,16,45,794.0,75.5,3.8,14.0,407.5,579.16,476.02
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,517.01,425.27
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,445.3,366.06
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,379.48,309.43
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.5,301.08,240.85
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,230.86,177.5
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,143.5,99.59
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,66.09,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.0,13.5,1.9,3.0,27.5,13.27,0.0
2016,3,21,7,0,342.0,27.0,2.2,4.0,55.0,20.87,11.53
2016,3,21,7,15,463.5,37.5,2.35,5.0,108.5,27.52,19.21
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,55.1,29.27
2016,3,21,7,45,653.5,55.0,2.7,7.0,221.5,107.99,60.72
2016,3,21,8,0,722.0,62.0,2.9,8.0,281.0,166.41,106.0
2016,3,21,8,15,765.5,67.5,3.05,8.5,341.0,225.99,158.45
2016,3,21,8,30,809.0,73.0,3.2,9.0,401.0,290.17,216.59
2016,3,21,8,45,838.5,77.0,3.4,10.0,458.5,352.49,273.05
2016,3,21,9,0,868.0,81.0,3.6,11.0,516.0,417.07,330.04
2016,3,21,9,15,889.0,84.0,3.55,11.5,570.0,480.36,384.61
2016,3,21,9,30,910.0,87.0,3.5,12.0,624.0,542.41,436.32
2016,3,21,9,45,925.0,89.5,3.45,13.0,672.0,600.9,482.59
2016,3,21,10,0,940.0,92.0,3.4,14.0,720.0,658.71,526.5
2016,3,21,10,15,951.0,94.0,3.4,14.5,761.5,712.46,566.99
2016,3,21,10,30,962.0,96.0,3.4,15.0,803.0,764.58,603.84
2016,3,21,10,45,969.5,98.0,3.4,15.5,836.5,812.23,635.72
2016,3,21,11,0,977.0,100.0,3.4,16.0,870.0,857.47,665.43
2016,3,21,11,15,982.5,101.0,3.35,16.0,895.5,897.44,692.05
2016,3,21,11,30,988.0,102.0,3.3,16.0,921.0,934.42,716.39
2016,3,21,11,45,990.5,103.0,3.3,16.5,937.5,965.63,735.6
2016,3,21,12,0,993.0,104.0,3.3,17.0,954.0,993.34,752.37
2016,3,21,12,15,994.5,104.0,3.3,17.5,961.0,1015.5,765.35
2016,3,21,12,30,996.0,104.0,3.3,18.0,968.0,1033.88,775.86
2016,3,21,12,45,995.0,104.0,3.3,18.5,966.0,1046.05,782.32
2016,3,21,13,0,994.0,104.0,3.3,19.0,964.0,1054.25,786.29
2016,3,21,13,15,991.5,103.5,3.35,19.0,952.5,1056.48,788.42
2016,3,21,13,30,989.0,103.0,3.4,19.0,941.0,1054.69,788.08
2016,3,21,13,45,984.0,102.5,3.45,19.0,920.5,1046.53,783.69
2016,3,21,14,0,979.0,102.0,3.5,19.0,900.0,1034.45,776.86
2016,3,21,14,15,972.0,100.5,3.55,19.0,871.5,1015.61,765.61
2016,3,21,14,30,965.0,99.0,3.6,19.0,843.0,993.09,751.98
2016,3,21,14,45,945.0,102.5,3.65,19.0,803.5,960.91,731.78
2016,3,21,15,0,925.0,106.0,3.7,19.0,764.0,926.02,709.66
2016,3,21,15,15,911.5,103.5,3.7,19.0,720.0,887.62,684.64
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,846.69,657.68
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,804.27,629.64
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,755.26,596.42
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,698.62,557.34
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,641.5,515.92
2016,3,21,16,45,779.5,81.0,3.4,17.5,408.0,577.35,467.17
2016,3,21,17,0,745.0,76.0,3.3,17.0,350.0,514.35,417.65
2016,3,21,17,15,692.5,69.5,3.0,16.0,290.5,444.39,361.01
2016,3,21,17,30,640.0,63.0,2.7,15.0,231.0,376.25,303.72
2016,3,21,17,45,556.0,53.5,2.45,14.0,174.0,296.48,235.28
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,225.23,172.18
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,139.28,96.6
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,63.23,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.5,16.0,4.9,7.5,26.5,15.73,0.0
2016,3,22,7,0,247.0,32.0,5.2,8.0,53.0,24.8,14.88
2016,3,22,7,15,364.0,46.0,5.5,9.0,104.0,35.18,25.7
2016,3,22,7,30,481.0,60.0,5.8,10.0,155.0,64.42,38.21
2016,3,22,7,45,562.5,67.5,6.15,11.0,214.0,110.27,65.36
2016,3,22,8,0,644.0,75.0,6.5,12.0,273.0,166.11,108.08
2016,3,22,8,15,689.5,81.5,6.7,13.0,331.5,222.73,157.19
2016,3,22,8,30,735.0,88.0,6.9,14.0,390.0,284.26,211.99
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.5,346.56,267.7
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,409.54,323.0
2016,3,22,9,15,825.0,101.0,7.4,16.5,555.5,469.18,374.83
2016,3,22,9,30,847.0,105.0,7.4,17.0,608.0,529.69,425.86
2016,3,22,9,45,864.0,107.5,7.4,18.0,655.0,586.5,471.67
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,643.01,515.73
2016,3,22,10,15,892.5,112.5,7.4,19.5,742.0,695.21,556.18
2016,3,22,10,30,904.0,115.0,7.4,20.0,782.0,745.68,593.88
2016,3,22,10,45,913.0,116.5,7.4,20.5,815.0,791.65,625.94
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,835.46,656.07
2016,3,22,11,15,927.5,119.5,7.35,21.0,872.5,874.08,683.24
2016,3,22,11,30,933.0,121.0,7.3,21.0,897.0,909.89,708.26
2016,3,22,11,45,933.0,123.5,7.3,21.5,912.5,938.96,727.1
2016,3,22,12,0,933.0,126.0,7.3,22.0,928.0,964.63,743.48
2016,3,22,12,15,934.0,126.0,7.25,22.0,934.5,985.19,757.48
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,1002.19,769.05
2016,3,22,12,45,934.5,126.0,7.15,22.5,938.5,1014.14,775.62
2016,3,22,13,0,934.0,126.0,7.1,23.0,936.0,1022.37,779.69
2016,3,22,13,15,930.5,125.5,7.05,23.0,925.0,1023.46,780.45
2016,3,22,13,30,927.0,125.0,7.0,23.0,914.0,1020.76,778.74
2016,3,22,13,45,922.5,123.5,6.95,23.5,893.5,1012.31,771.63
2016,3,22,14,0,918.0,122.0,6.9,24.0,873.0,1000.17,762.13
2016,3,22,14,15,910.0,120.5,6.8,24.0,844.5,981.16,749.25
2016,3,22,14,30,902.0,119.0,6.7,24.0,816.0,958.75,734.1
2016,3,22,14,45,896.5,114.0,6.65,24.0,780.5,931.55,715.91
2016,3,22,15,0,891.0,109.0,6.6,24.0,745.0,901.09,695.44
2016,3,22,15,15,876.0,106.5,6.5,23.5,701.5,862.27,670.07
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,826.0,646.39
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,777.78,612.65
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,728.17,577.58
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,672.17,538.02
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,615.94,496.1
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,552.96,446.39
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,489.75,395.35
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,419.11,338.3
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,352.7,282.65
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,274.21,215.35
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,204.87,154.6
2016,3,22,18,15,262.0,32.5,5.0,18.5,66.0,124.9,85.61
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,52.99,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.5,18.5,5.5,16.5,24.5,15.58,0.0
2016,3,23,7,0,135.0,37.0,5.6,17.0,49.0,30.43,19.14
2016,3,23,7,15,237.0,56.0,5.8,17.0,96.5,42.62,31.3
2016,3,23,7,30,339.0,75.0,6.0,17.0,144.0,72.74,46.86
2016,3,23,7,45,169.5,60.5,6.25,17.5,95.0,70.03,46.25
2016,3,23,8,0,0.0,46.0,6.5,18.0,46.0,44.43,31.82
2016,3,23,8,15,0.0,90.0,6.65,18.5,90.0,86.32,66.67
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,127.41,100.21
2016,3,23,8,45,92.0,180.0,7.0,20.0,227.0,200.21,157.07
2016,3,23,9,0,184.0,226.0,7.2,21.0,320.0,284.37,223.14
2016,3,23,9,15,201.0,250.0,7.1,21.5,362.0,326.56,256.45
2016,3,23,9,30,218.0,274.0,7.0,22.0,404.0,370.43,290.61
2016,3,23,9,45,204.0,298.5,6.95,22.5,428.0,398.99,312.1
2016,3,23,10,0,190.0,323.0,6.9,23.0,452.0,425.91,331.79
2016,3,23,10,15,221.0,340.0,6.8,23.5,498.0,473.64,367.65
2016,3,23,10,30,252.0,357.0,6.7,24.0,544.0,525.22,405.84
2016,3,23,10,45,559.5,244.5,6.6,24.5,683.0,658.84,511.7
2016,3,23,11,0,867.0,132.0,6.5,25.0,822.0,810.79,625.25
2016,3,23,11,15,874.0,133.0,6.3,25.0,846.5,846.45,648.64
2016,3,23,11,30,881.0,134.0,6.1,25.0,871.0,881.38,671.73
2016,3,23,11,45,888.5,133.0,5.95,25.5,888.0,912.05,690.44
2016,3,23,12,0,896.0,132.0,5.8,26.0,905.0,939.83,706.94
