Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,898.0,132.5,5.65,26.0,912.5,961.03,720.21
2016,3,23,12,30,900.0,133.0,5.5,26.0,920.0,978.86,731.17
2016,3,23,12,45,902.0,131.5,5.35,26.5,919.0,991.17,736.91
2016,3,23,13,0,904.0,130.0,5.2,27.0,918.0,999.92,740.29
2016,3,23,13,15,901.5,129.0,5.05,27.0,907.0,1001.26,740.28
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,998.93,737.97
2016,3,23,13,45,896.0,126.0,4.8,27.5,877.0,991.44,731.25
2016,3,23,14,0,893.0,124.0,4.7,28.0,858.0,980.33,722.33
2016,3,23,14,15,885.5,122.5,4.6,27.5,830.0,962.01,711.69
2016,3,23,14,30,878.0,121.0,4.5,27.0,802.0,940.38,699.15
2016,3,23,14,45,859.0,123.0,4.4,27.0,764.5,914.57,682.49
2016,3,23,15,0,840.0,125.0,4.3,27.0,727.0,880.7,660.37
2016,3,23,15,15,825.5,122.0,4.2,27.0,684.5,842.94,635.57
2016,3,23,15,30,811.0,119.0,4.1,27.0,642.0,802.97,609.12
2016,3,23,15,45,792.5,114.5,4.05,27.0,594.5,756.28,577.94
2016,3,23,16,0,774.0,110.0,4.0,27.0,547.0,708.19,545.43
2016,3,23,16,15,747.5,105.5,3.75,26.5,494.0,655.88,509.48
2016,3,23,16,30,721.0,101.0,3.5,26.0,441.0,601.08,469.67
2016,3,23,16,45,685.0,94.5,3.3,25.5,385.5,538.49,423.11
2016,3,23,17,0,649.0,88.0,3.1,25.0,330.0,477.48,376.35
2016,3,23,17,15,595.0,80.0,2.9,24.0,273.5,407.56,321.78
2016,3,23,17,30,541.0,72.0,2.7,23.0,217.0,341.9,268.55
2016,3,23,17,45,453.5,61.5,2.5,22.0,163.0,264.71,204.65
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,196.42,146.63
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,106.72,73.06
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.08,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.5,31.5,11.0,0.0
2016,3,24,7,0,354.0,29.0,6.0,9.0,63.0,21.99,13.02
2016,3,24,7,15,466.5,39.0,6.15,9.0,116.0,28.1,19.5
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,61.92,31.98
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,114.54,65.33
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,172.69,111.7
2016,3,24,8,15,757.0,67.5,6.7,10.5,347.5,231.9,164.53
2016,3,24,8,30,799.0,73.0,6.7,11.0,407.0,295.51,222.65
2016,3,24,8,45,834.0,75.0,6.75,11.5,466.0,357.45,279.55
2016,3,24,9,0,869.0,77.0,6.8,12.0,525.0,424.16,339.35
2016,3,24,9,15,889.5,80.0,6.75,12.5,578.5,485.49,393.36
2016,3,24,9,30,910.0,83.0,6.7,13.0,632.0,547.32,446.07
2016,3,24,9,45,926.5,85.0,6.65,13.5,680.0,606.11,494.77
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,664.35,541.54
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,717.63,583.11
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,769.24,620.32
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.5,816.1,653.16
2016,3,24,11,0,978.0,94.0,6.5,16.0,877.0,860.43,683.75
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.0,900.22,711.59
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,937.0,737.03
2016,3,24,11,45,990.5,98.0,6.25,16.5,943.0,968.12,757.05
2016,3,24,12,0,992.0,100.0,6.2,17.0,959.0,995.7,774.43
2016,3,24,12,15,993.5,100.0,6.1,17.0,966.5,1017.58,788.91
2016,3,24,12,30,995.0,100.0,6.0,17.0,974.0,1035.68,800.77
2016,3,24,12,45,995.0,100.0,5.95,17.5,972.0,1048.5,807.77
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,1057.37,812.12
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,1059.8,813.34
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,1058.2,811.93
2016,3,24,13,45,987.0,98.0,5.65,18.5,928.0,1050.16,805.02
2016,3,24,14,0,983.0,97.0,5.6,19.0,908.0,1038.17,795.58
2016,3,24,14,15,977.0,96.0,5.5,19.0,879.0,1020.45,783.52
2016,3,24,14,30,971.0,95.0,5.4,19.0,850.0,999.03,769.03
2016,3,24,14,45,959.0,94.5,5.3,19.0,813.0,969.2,748.75
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,936.24,726.36
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,898.3,700.09
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,857.73,671.91
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,811.31,639.38
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,762.99,605.27
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,710.89,568.37
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,653.91,527.2
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,590.24,478.2
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,527.56,428.45
2016,3,24,17,15,729.0,63.5,2.9,16.0,301.0,456.36,370.57
2016,3,24,17,30,680.0,58.0,2.4,15.0,241.0,388.61,313.35
2016,3,24,17,45,598.0,50.0,1.95,14.0,183.0,310.92,246.4
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,239.5,183.04
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,153.52,108.01
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,78.32,2.37
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,28.43,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,12.22,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,24.59,15.62
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,30.99,22.29
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,67.45,35.96
2016,3,25,7,45,639.5,60.5,0.95,10.0,234.5,118.09,68.1
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,176.05,113.9
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,236.55,166.46
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,298.92,221.65
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.5,359.33,275.22
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,421.5,328.91
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,481.39,379.16
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,541.85,428.07
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,599.09,472.81
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,654.17,514.45
2016,3,25,10,15,906.0,106.5,2.65,17.5,756.5,706.27,552.36
2016,3,25,10,30,917.0,109.0,2.6,18.0,797.0,756.84,586.86
2016,3,25,10,45,922.0,112.5,2.55,18.5,828.5,802.14,615.99
2016,3,25,11,0,927.0,116.0,2.5,19.0,860.0,844.97,642.92
2016,3,25,11,15,932.0,117.0,2.45,19.5,884.5,882.66,665.92
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,917.49,686.71
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,946.47,703.85
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,972.02,718.68
2016,3,25,12,15,937.0,124.5,2.45,21.0,944.5,992.91,732.35
2016,3,25,12,30,938.0,125.0,2.5,21.0,951.0,1010.23,743.84
2016,3,25,12,45,932.5,127.5,2.6,21.5,947.0,1019.8,749.48
2016,3,25,13,0,927.0,130.0,2.7,22.0,943.0,1025.58,752.84
2016,3,25,13,15,923.5,129.0,2.8,22.0,931.0,1025.9,754.24
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,1022.46,753.35
2016,3,25,13,45,911.0,129.0,3.0,22.0,897.5,1012.13,748.08
2016,3,25,14,0,902.0,130.0,3.1,22.0,876.0,998.26,740.59
2016,3,25,14,15,893.5,128.5,3.15,22.0,847.0,978.77,729.05
2016,3,25,14,30,885.0,127.0,3.2,22.0,818.0,955.97,715.36
2016,3,25,14,45,874.5,124.0,3.3,22.0,781.5,932.16,701.36
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,899.72,681.39
2016,3,25,15,15,849.5,118.0,3.45,22.0,702.0,861.14,656.75
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,820.29,630.3
2016,3,25,15,45,814.0,112.0,3.55,22.0,609.5,772.32,598.47
2016,3,25,16,0,793.0,109.0,3.6,22.0,560.0,723.07,565.26
2016,3,25,16,15,766.0,104.0,3.45,21.5,506.0,666.45,526.37
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,612.18,486.65
2016,3,25,16,45,702.0,93.5,3.2,20.5,395.5,549.14,439.26
2016,3,25,17,0,665.0,88.0,3.1,20.0,339.0,487.75,391.63
2016,3,25,17,15,611.5,80.0,2.8,19.0,281.5,417.11,335.4
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,350.68,280.55
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,274.28,216.13
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,206.19,157.08
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,128.04,90.02
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,58.45,6.01
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,21.16,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.5,2.15,10.5,29.5,18.06,0.0
2016,3,26,7,0,160.0,43.0,2.4,11.0,59.0,35.12,24.5
2016,3,26,7,15,255.5,62.0,2.6,11.5,108.0,46.99,36.15
2016,3,26,7,30,351.0,81.0,2.8,12.0,157.0,82.22,54.07
2016,3,26,7,45,175.5,94.0,3.0,13.0,132.0,100.82,72.78
2016,3,26,8,0,0.0,107.0,3.2,14.0,107.0,100.96,80.21
2016,3,26,8,15,0.0,122.5,3.2,14.5,122.5,116.09,92.53
2016,3,26,8,30,0.0,138.0,3.2,15.0,138.0,131.21,104.56
2016,3,26,8,45,3.5,156.5,3.25,16.0,158.0,150.34,119.39
2016,3,26,9,0,7.0,175.0,3.3,17.0,178.0,169.92,134.37
2016,3,26,9,15,164.0,219.0,3.15,17.5,318.5,283.07,224.09
2016,3,26,9,30,321.0,263.0,3.0,18.0,459.0,415.2,326.73
2016,3,26,9,45,294.5,291.0,2.95,18.5,481.5,445.29,348.56
2016,3,26,10,0,268.0,319.0,2.9,19.0,504.0,472.38,367.74
2016,3,26,10,15,243.5,343.5,2.8,19.5,518.5,493.67,381.96
2016,3,26,10,30,219.0,368.0,2.7,20.0,533.0,512.82,394.14
2016,3,26,10,45,297.0,367.0,2.6,20.5,601.0,583.56,445.97
2016,3,26,11,0,375.0,366.0,2.5,21.0,669.0,657.94,498.9
2016,3,26,11,15,612.5,262.5,2.45,21.5,774.5,770.37,582.3
2016,3,26,11,30,850.0,159.0,2.4,22.0,880.0,889.59,663.73
2016,3,26,11,45,850.5,162.0,2.4,22.5,894.5,917.77,679.59
2016,3,26,12,0,851.0,165.0,2.4,23.0,909.0,942.86,694.18
2016,3,26,12,15,852.5,165.5,2.45,23.0,915.5,963.16,707.46
2016,3,26,12,30,854.0,166.0,2.5,23.0,922.0,980.19,718.75
2016,3,26,12,45,851.0,167.0,2.6,23.5,919.0,990.11,724.61
2016,3,26,13,0,848.0,168.0,2.7,24.0,916.0,996.55,728.36
2016,3,26,13,15,845.0,167.5,2.8,24.0,904.5,997.92,730.38
2016,3,26,13,30,842.0,167.0,2.9,24.0,893.0,995.79,730.28
2016,3,26,13,45,836.0,165.0,3.05,24.0,872.5,985.73,725.52
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,972.28,718.6
2016,3,26,14,15,709.5,216.0,3.25,24.0,791.5,910.64,678.69
2016,3,26,14,30,589.0,269.0,3.3,24.0,731.0,842.55,631.5
2016,3,26,14,45,608.5,245.5,3.35,24.0,703.5,826.51,623.0
2016,3,26,15,0,628.0,222.0,3.4,24.0,676.0,805.51,610.66
2016,3,26,15,15,517.5,244.0,3.35,23.5,604.0,715.96,547.19
2016,3,26,15,30,407.0,266.0,3.3,23.0,532.0,625.55,482.03
2016,3,26,15,45,393.5,247.0,3.3,23.0,488.5,581.23,451.14
2016,3,26,16,0,380.0,228.0,3.3,23.0,445.0,536.49,419.14
2016,3,26,16,15,278.0,218.5,3.1,22.5,369.5,439.64,345.78
2016,3,26,16,30,176.0,209.0,2.9,22.0,294.0,343.34,271.36
2016,3,26,16,45,162.5,186.0,2.75,22.0,257.0,302.89,240.33
2016,3,26,17,0,149.0,163.0,2.6,22.0,220.0,263.29,209.2
2016,3,26,17,15,135.5,137.0,2.3,21.0,182.5,221.14,176.04
2016,3,26,17,30,122.0,111.0,2.0,20.0,145.0,179.97,142.72
2016,3,26,17,45,97.5,86.5,1.75,19.0,109.5,137.18,107.18
2016,3,26,18,0,73.0,62.0,1.5,18.0,74.0,96.67,72.9
2016,3,26,18,15,36.5,39.5,1.55,17.5,45.5,53.66,36.44
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,16.41,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.36,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,18.88,2.02
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,36.65,25.64
2016,3,27,7,15,224.0,66.5,4.75,14.5,108.5,53.01,41.02
2016,3,27,7,30,313.0,88.0,5.0,15.0,157.0,87.42,58.57
2016,3,27,7,45,156.5,58.0,5.25,15.5,92.5,68.98,46.13
2016,3,27,8,0,0.0,28.0,5.5,16.0,28.0,27.02,17.33
2016,3,27,8,15,10.5,94.0,5.7,16.0,98.5,92.63,72.2
2016,3,27,8,30,21.0,160.0,5.9,16.0,169.0,157.46,125.56
2016,3,27,8,45,90.0,198.0,6.15,16.0,244.5,217.01,173.05
2016,3,27,9,0,159.0,236.0,6.4,16.0,320.0,285.56,228.28
2016,3,27,9,15,256.0,246.5,6.4,16.0,397.0,350.85,281.07
2016,3,27,9,30,353.0,257.0,6.4,16.0,474.0,427.24,342.85
2016,3,27,9,45,249.0,294.5,6.45,16.5,453.0,423.37,338.49
2016,3,27,10,0,145.0,332.0,6.5,17.0,432.0,408.51,324.48
2016,3,27,10,15,86.0,314.0,6.35,17.0,374.5,360.25,285.37
2016,3,27,10,30,27.0,296.0,6.2,17.0,317.0,306.21,241.15
2016,3,27,10,45,123.5,349.5,6.1,17.5,449.5,435.04,343.11
2016,3,27,11,0,220.0,403.0,6.0,18.0,582.0,570.2,446.68
2016,3,27,11,15,542.0,279.5,5.85,18.5,736.5,729.85,573.55
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,900.59,699.69
2016,3,27,11,45,886.5,146.0,5.6,19.5,912.0,931.7,718.44
2016,3,27,12,0,909.0,136.0,5.5,20.0,933.0,963.89,738.49
2016,3,27,12,15,910.5,136.5,5.4,20.0,939.5,984.63,751.83
2016,3,27,12,30,912.0,137.0,5.3,20.0,946.0,1001.91,762.85
2016,3,27,12,45,917.5,133.5,5.25,20.5,945.5,1015.41,770.18
2016,3,27,13,0,923.0,130.0,5.2,21.0,945.0,1025.33,775.13
2016,3,27,13,15,920.0,129.0,5.15,21.0,933.5,1025.94,775.39
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,1022.82,773.3
2016,3,27,13,45,915.5,125.0,5.1,21.0,903.0,1015.33,768.79
2016,3,27,14,0,914.0,122.0,5.1,21.0,884.0,1004.13,761.9
2016,3,27,14,15,907.0,120.5,5.05,21.0,855.5,985.69,749.79
2016,3,27,14,30,900.0,119.0,5.0,21.0,827.0,963.85,735.47
2016,3,27,14,45,893.0,115.5,4.95,21.0,791.5,936.59,717.46
2016,3,27,15,0,886.0,112.0,4.9,21.0,756.0,906.2,697.32
2016,3,27,15,15,872.5,109.0,4.8,21.0,713.0,867.86,671.21
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,832.01,646.86
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,786.52,615.7
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,739.22,582.96
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,683.87,544.21
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,628.13,503.62
2016,3,27,16,45,750.0,83.0,4.05,19.5,409.5,566.13,456.53
2016,3,27,17,0,719.0,77.0,3.9,19.0,353.0,507.05,410.13
2016,3,27,17,15,669.0,71.0,3.4,18.0,294.5,437.66,354.11
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,372.06,299.18
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,296.32,234.02
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,228.2,173.81
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,146.61,103.86
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,75.8,20.54
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,27.29,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,38.0,13.52,1.69
2016,3,28,7,0,351.0,36.0,2.7,8.0,76.0,27.56,18.55
2016,3,28,7,15,454.0,47.0,2.75,9.0,129.5,34.21,25.19
2016,3,28,7,30,557.0,58.0,2.8,10.0,183.0,76.78,42.23
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,126.67,75.92
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,183.41,121.88
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,240.51,172.15
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,303.93,228.47
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,363.68,281.11
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,425.34,333.81
2016,3,28,9,15,827.0,100.0,3.15,15.5,576.5,484.81,383.35
2016,3,28,9,30,848.0,104.0,3.0,16.0,628.0,545.0,431.58
2016,3,28,9,45,861.0,107.5,2.9,16.5,674.0,600.51,474.64
2016,3,28,10,0,874.0,111.0,2.8,17.0,720.0,655.3,515.6
2016,3,28,10,15,885.5,113.5,2.65,17.5,759.5,707.05,552.66
2016,3,28,10,30,897.0,116.0,2.5,18.0,799.0,757.0,585.96
2016,3,28,10,45,903.0,118.5,2.45,18.5,830.5,801.12,614.18
2016,3,28,11,0,909.0,121.0,2.4,19.0,862.0,842.88,640.32
2016,3,28,11,15,914.5,122.5,2.3,19.5,886.0,880.69,662.94
2016,3,28,11,30,920.0,124.0,2.2,20.0,910.0,915.73,683.29
2016,3,28,11,45,920.5,126.0,2.15,20.5,924.5,943.91,699.3
2016,3,28,12,0,921.0,128.0,2.1,21.0,939.0,968.77,713.04
2016,3,28,12,15,922.0,128.5,2.0,21.0,945.0,989.14,724.6
2016,3,28,12,30,923.0,129.0,1.9,21.0,951.0,1006.02,733.87
2016,3,28,12,45,919.0,130.5,1.85,21.5,947.5,1015.56,737.73
2016,3,28,13,0,915.0,132.0,1.8,22.0,944.0,1021.4,739.38
2016,3,28,13,15,912.0,131.0,1.75,22.0,932.0,1021.92,739.23
2016,3,28,13,30,909.0,130.0,1.7,22.0,920.0,1018.73,736.92
2016,3,28,13,45,901.0,130.5,1.7,22.5,898.5,1008.64,729.71
2016,3,28,14,0,893.0,131.0,1.7,23.0,877.0,995.02,720.49
2016,3,28,14,15,885.0,129.0,1.75,23.0,848.5,975.35,709.61
2016,3,28,14,30,877.0,127.0,1.8,23.0,820.0,952.38,696.66
2016,3,28,14,45,866.5,124.5,1.85,23.0,783.5,929.03,683.46
2016,3,28,15,0,856.0,122.0,1.9,23.0,747.0,897.12,664.55
2016,3,28,15,15,842.0,119.5,1.95,23.0,704.0,859.52,641.74
2016,3,28,15,30,828.0,117.0,2.0,23.0,661.0,819.65,617.15
2016,3,28,15,45,808.0,113.5,2.15,23.0,612.0,771.95,587.55
2016,3,28,16,0,788.0,110.0,2.3,23.0,563.0,722.93,556.32
2016,3,28,16,15,762.0,105.0,2.3,22.5,510.0,667.03,519.5
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,613.38,481.72
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,549.96,434.45
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,488.28,387.03
2016,3,28,17,15,609.0,81.5,2.1,20.5,287.0,418.97,333.58
2016,3,28,17,30,557.0,74.0,1.9,19.0,230.0,353.72,281.12
2016,3,28,17,45,475.0,63.5,1.75,18.0,175.0,277.43,217.65
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,209.47,159.39
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,132.42,93.88
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,66.2,21.22
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,23.93,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,7.0,2.15,14.0,7.0,6.74,0.0
2016,3,29,7,0,0.0,14.0,2.5,15.0,14.0,13.5,5.98
2016,3,29,7,15,0.0,24.0,2.75,15.5,24.0,23.15,14.79
2016,3,29,7,30,0.0,34.0,3.0,16.0,34.0,32.82,22.21
2016,3,29,7,45,0.0,45.0,3.3,17.0,45.0,43.46,31.18
2016,3,29,8,0,0.0,56.0,3.6,18.0,56.0,54.11,39.95
2016,3,29,8,15,0.0,71.0,3.7,18.5,71.0,68.64,51.85
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,83.04,63.44
2016,3,29,8,45,0.0,108.0,3.9,19.5,108.0,103.99,80.2
2016,3,29,9,0,0.0,130.0,4.0,20.0,130.0,125.0,96.76
2016,3,29,9,15,0.0,132.0,4.0,20.0,132.0,127.16,98.14
2016,3,29,9,30,0.0,134.0,4.0,20.0,134.0,129.27,99.51
2016,3,29,9,45,2.0,157.0,4.0,20.5,158.5,152.59,117.64
2016,3,29,10,0,4.0,180.0,4.0,21.0,183.0,176.19,135.77
2016,3,29,10,15,8.5,213.0,4.0,21.5,219.5,211.38,162.77
2016,3,29,10,30,13.0,246.0,4.0,22.0,256.0,247.12,189.83
2016,3,29,10,45,9.0,211.5,4.0,22.5,219.0,211.65,161.7
2016,3,29,11,0,5.0,177.0,4.0,23.0,182.0,175.58,133.23
2016,3,29,11,15,6.5,189.0,4.0,23.0,195.0,188.82,143.44
2016,3,29,11,30,8.0,201.0,4.0,23.0,208.0,202.2,153.65
2016,3,29,11,45,4.0,162.5,4.05,23.5,166.0,161.44,121.64
2016,3,29,12,0,0.0,124.0,4.1,24.0,124.0,120.4,89.37
2016,3,29,12,15,0.0,128.5,4.1,24.0,128.5,124.85,92.84
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,129.3,96.28
2016,3,29,12,45,2.5,152.0,4.2,24.5,154.5,150.37,112.53
2016,3,29,13,0,5.0,171.0,4.3,25.0,176.0,171.56,128.76
2016,3,29,13,15,3.5,161.0,4.35,25.0,165.0,160.35,120.09
2016,3,29,13,30,2.0,151.0,4.4,25.0,154.0,149.09,111.43
2016,3,29,13,45,2.5,154.5,4.45,25.5,157.5,153.07,114.41
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,157.03,117.38
2016,3,29,14,15,5.5,182.0,4.55,26.0,186.5,183.28,137.84
2016,3,29,14,30,8.0,206.0,4.6,26.0,212.0,209.7,158.37
2016,3,29,14,45,4.0,166.0,4.65,26.0,169.0,165.98,124.83
2016,3,29,15,0,0.0,126.0,4.7,26.0,126.0,122.61,91.25
2016,3,29,15,15,1.0,147.0,4.7,26.0,148.0,144.46,108.61
2016,3,29,15,30,2.0,168.0,4.7,26.0,170.0,166.6,126.16
2016,3,29,15,45,1.0,144.5,4.7,26.0,145.5,142.24,107.43
2016,3,29,16,0,0.0,121.0,4.7,26.0,121.0,117.99,88.65
2016,3,29,16,15,0.0,106.0,4.5,25.5,106.0,103.1,77.31
2016,3,29,16,30,0.0,91.0,4.3,25.0,91.0,88.23,65.84
2016,3,29,16,45,0.0,80.0,4.15,24.5,80.0,77.37,57.46
2016,3,29,17,0,0.0,69.0,4.0,24.0,69.0,66.7,49.1
2016,3,29,17,15,0.0,57.5,3.75,23.5,57.5,55.56,40.2
2016,3,29,17,30,0.0,46.0,3.5,23.0,46.0,44.43,31.15
2016,3,29,17,45,0.0,35.0,3.25,22.5,35.0,33.79,22.32
2016,3,29,18,0,0.0,24.0,3.0,22.0,24.0,23.16,13.36
2016,3,29,18,15,0.0,15.0,3.15,21.5,15.0,14.46,5.89
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.71,0.91
2016,3,30,7,15,0.0,14.0,4.0,19.0,14.0,13.5,6.13
2016,3,30,7,30,0.0,20.0,4.1,19.0,20.0,19.29,10.56
2016,3,30,7,45,0.0,26.0,4.25,19.5,26.0,25.09,15.45
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,30.89,20.24
2016,3,30,8,15,0.0,31.5,4.45,20.0,31.5,30.41,19.77
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,29.93,19.29
2016,3,30,8,45,0.0,41.5,4.55,20.5,41.5,40.09,27.55
2016,3,30,9,0,0.0,52.0,4.6,21.0,52.0,50.26,35.71
2016,3,30,9,15,0.0,51.5,4.75,21.0,51.5,49.79,35.18
2016,3,30,9,30,0.0,51.0,4.9,21.0,51.0,49.32,34.67
2016,3,30,9,45,0.0,102.5,5.05,21.0,103.0,99.18,74.85
2016,3,30,10,0,0.0,154.0,5.2,21.0,155.0,148.76,114.19
2016,3,30,10,15,0.0,150.5,5.3,21.0,151.0,145.54,111.34
2016,3,30,10,30,0.0,147.0,5.4,21.0,147.0,142.29,108.55
2016,3,30,10,45,6.5,203.0,5.55,21.5,208.5,201.54,154.94
2016,3,30,11,0,13.0,259.0,5.7,22.0,270.0,261.59,201.12
2016,3,30,11,15,15.5,278.0,5.8,22.5,291.5,283.04,216.99
2016,3,30,11,30,18.0,297.0,5.9,23.0,313.0,304.71,232.99
2016,3,30,11,45,16.5,289.0,6.0,23.5,304.0,296.48,226.09
2016,3,30,12,0,15.0,281.0,6.1,24.0,295.0,288.03,219.14
2016,3,30,12,15,15.0,278.5,6.05,24.0,292.5,286.24,217.71
2016,3,30,12,30,15.0,276.0,6.0,24.0,290.0,284.36,216.24
2016,3,30,12,45,19.5,308.5,6.0,24.5,326.5,321.59,244.12
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,359.15,271.92
2016,3,30,13,15,61.5,388.5,5.9,25.5,442.5,453.01,342.35
2016,3,30,13,30,99.0,436.0,5.8,26.0,522.0,540.67,406.62
2016,3,30,13,45,147.5,431.0,5.7,26.5,556.5,591.85,444.37
2016,3,30,14,0,196.0,426.0,5.6,27.0,591.0,633.64,475.11
2016,3,30,14,15,185.0,411.5,5.45,27.0,563.0,607.22,455.99
2016,3,30,14,30,174.0,397.0,5.3,27.0,535.0,580.24,436.7
2016,3,30,14,45,220.5,372.5,5.2,27.0,539.5,594.18,449.03
2016,3,30,15,0,267.0,348.0,5.1,27.0,544.0,613.86,465.15
2016,3,30,15,15,200.0,331.0,5.0,26.5,473.5,523.46,399.22
2016,3,30,15,30,133.0,314.0,4.9,26.0,403.0,445.05,341.04
2016,3,30,15,45,265.0,271.0,4.8,26.0,431.0,507.3,392.22
2016,3,30,16,0,397.0,228.0,4.7,26.0,459.0,550.23,427.85
2016,3,30,16,15,438.5,195.0,4.45,25.5,428.0,536.03,419.02
2016,3,30,16,30,480.0,162.0,4.2,25.0,397.0,508.79,400.53
2016,3,30,16,45,461.0,146.0,4.0,25.0,349.5,457.37,361.26
2016,3,30,17,0,442.0,130.0,3.8,25.0,302.0,406.53,321.63
2016,3,30,17,15,510.5,99.5,3.4,24.0,268.0,385.69,305.67
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,359.27,283.09
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,287.19,222.44
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,222.14,166.31
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,144.65,101.17
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,77.91,31.76
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,27.9,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,168.5,20.5,3.25,15.5,42.0,15.25,5.36
2016,3,31,7,0,337.0,41.0,3.6,16.0,84.0,31.46,21.48
2016,3,31,7,15,434.5,52.0,3.7,16.5,137.0,40.56,30.03
2016,3,31,7,30,532.0,63.0,3.8,17.0,190.0,85.31,47.36
2016,3,31,7,45,604.5,68.5,3.95,17.5,249.5,133.86,80.25
2016,3,31,8,0,677.0,74.0,4.1,18.0,309.0,191.08,125.94
2016,3,31,8,15,718.5,79.5,4.3,19.0,367.5,248.89,175.87
2016,3,31,8,30,760.0,85.0,4.5,20.0,426.0,313.04,231.39
2016,3,31,8,45,799.0,86.0,4.7,21.0,484.5,373.77,283.66
2016,3,31,9,0,838.0,87.0,4.9,22.0,543.0,437.82,337.33
2016,3,31,9,15,859.0,90.0,4.8,22.5,595.5,498.07,386.82
2016,3,31,9,30,880.0,93.0,4.7,23.0,648.0,560.29,436.03
2016,3,31,9,45,898.5,94.0,4.6,23.5,696.0,617.72,480.04
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,674.81,522.28
2016,3,31,10,15,928.0,97.0,4.45,24.5,784.0,727.13,559.56
2016,3,31,10,30,939.0,99.0,4.4,25.0,824.0,777.84,593.01
2016,3,31,10,45,946.5,100.5,4.35,25.5,856.5,823.52,622.39
2016,3,31,11,0,954.0,102.0,4.3,26.0,889.0,866.82,649.71
2016,3,31,11,15,959.5,103.0,4.2,26.0,913.5,905.35,674.51
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,940.94,697.12
2016,3,31,11,45,966.5,105.5,4.1,26.5,953.0,970.37,714.62
2016,3,31,12,0,968.0,107.0,4.1,27.0,968.0,996.34,729.78
2016,3,31,12,15,969.0,107.0,4.05,27.0,974.0,1016.75,742.44
2016,3,31,12,30,970.0,107.0,4.0,27.0,980.0,1033.47,752.77
2016,3,31,12,45,970.0,106.5,4.0,27.0,977.5,1044.94,760.13
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,1052.56,765.15
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.0,1053.86,765.55
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,1051.25,763.6
2016,3,31,13,45,961.0,104.0,3.75,27.0,930.5,1042.77,758.36
2016,3,31,14,0,957.0,103.0,3.7,27.0,910.0,1030.47,750.83
2016,3,31,14,15,951.0,101.5,3.65,27.0,881.5,1012.01,739.42
2016,3,31,14,30,945.0,100.0,3.6,27.0,853.0,989.95,725.8
2016,3,31,14,45,933.5,100.0,3.55,27.0,816.0,961.08,707.77
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,929.2,687.78
2016,3,31,15,15,909.5,97.5,3.4,26.5,735.5,890.92,664.46
2016,3,31,15,30,897.0,95.0,3.3,26.0,692.0,850.11,639.25
2016,3,31,15,45,882.0,92.0,3.2,26.0,643.0,804.5,609.24
2016,3,31,16,0,867.0,89.0,3.1,26.0,594.0,761.31,580.68
2016,3,31,16,15,844.0,85.5,2.9,25.5,539.5,705.85,543.67
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,649.81,505.19
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,586.5,458.92
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,524.23,411.92
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,454.2,357.99
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,389.58,305.99
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,311.73,241.76
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,241.92,182.09
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,159.89,112.85
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,89.95,40.56
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,32.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.88,0.0
2016,4,1,6,45,45.0,28.0,3.95,12.5,34.0,24.68,13.2
2016,4,1,7,0,90.0,49.0,4.0,13.0,61.0,41.98,31.01
2016,4,1,7,15,126.5,73.0,4.2,13.0,99.0,62.49,49.96
2016,4,1,7,30,163.0,97.0,4.4,13.0,137.0,95.36,69.73
2016,4,1,7,45,200.0,116.5,4.6,13.5,178.0,126.92,93.5
2016,4,1,8,0,237.0,136.0,4.8,14.0,219.0,165.71,124.82
2016,4,1,8,15,118.5,79.5,5.05,14.0,121.0,102.51,77.46
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,22.2,13.24
2016,4,1,8,45,0.0,17.5,5.55,14.5,17.5,16.9,8.66
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,11.59,4.11
2016,4,1,9,15,0.0,21.5,5.75,15.0,21.5,20.77,11.79
2016,4,1,9,30,0.0,31.0,5.7,15.0,31.0,29.96,19.42
2016,4,1,9,45,0.0,33.5,5.7,15.5,33.5,32.39,21.32
2016,4,1,10,0,0.0,36.0,5.7,16.0,36.0,34.82,23.22
2016,4,1,10,15,115.0,207.5,5.6,16.0,297.0,280.04,224.58
2016,4,1,10,30,230.0,379.0,5.5,16.0,558.0,534.34,422.98
2016,4,1,10,45,229.5,395.5,5.45,16.5,580.0,561.65,441.56
2016,4,1,11,0,229.0,412.0,5.4,17.0,602.0,588.37,460.17
2016,4,1,11,15,141.0,403.5,5.4,17.0,521.5,516.83,403.67
2016,4,1,11,30,53.0,395.0,5.4,17.0,441.0,435.24,338.87
2016,4,1,11,45,69.0,416.5,5.45,17.5,477.5,474.1,368.23
2016,4,1,12,0,85.0,438.0,5.5,18.0,514.0,513.79,397.62
2016,4,1,12,15,52.0,378.0,5.55,18.0,425.0,425.5,330.09
2016,4,1,12,30,19.0,318.0,5.6,18.0,336.0,329.88,256.07
2016,4,1,12,45,14.0,262.5,5.65,18.0,275.5,270.52,210.25
2016,4,1,13,0,9.0,207.0,5.7,18.0,215.0,210.99,163.68
2016,4,1,13,15,11.0,235.5,5.7,18.0,245.5,241.43,187.78
2016,4,1,13,30,13.0,264.0,5.7,18.0,276.0,272.07,211.84
2016,4,1,13,45,14.0,270.5,5.75,18.0,283.5,279.82,218.06
2016,4,1,14,0,15.0,277.0,5.8,18.0,291.0,287.58,224.37
2016,4,1,14,15,32.0,315.5,5.8,17.5,342.5,351.57,275.47
2016,4,1,14,30,49.0,354.0,5.8,17.0,394.0,408.91,321.11
2016,4,1,14,45,167.0,349.5,5.8,17.0,475.5,520.74,411.76
2016,4,1,15,0,285.0,345.0,5.8,17.0,557.0,626.75,496.02
2016,4,1,15,15,482.0,267.5,5.8,16.5,600.0,713.49,569.13
2016,4,1,15,30,679.0,190.0,5.8,16.0,643.0,781.9,627.74
2016,4,1,15,45,657.5,183.0,5.8,16.0,595.5,734.02,592.07
2016,4,1,16,0,636.0,176.0,5.8,16.0,548.0,685.34,555.78
2016,4,1,16,15,524.0,177.5,5.7,15.5,465.0,578.48,472.95
2016,4,1,16,30,412.0,179.0,5.6,15.0,382.0,482.47,396.77
2016,4,1,16,45,370.0,170.5,5.55,14.5,336.5,421.1,348.15
2016,4,1,17,0,328.0,162.0,5.5,14.0,291.0,370.74,307.16
2016,4,1,17,15,297.5,140.0,5.15,13.5,243.0,314.57,260.53
2016,4,1,17,30,267.0,118.0,4.8,13.0,195.0,260.95,214.97
2016,4,1,17,45,233.5,94.0,4.5,13.0,150.5,206.53,167.41
2016,4,1,18,0,200.0,70.0,4.2,13.0,106.0,155.36,121.88
2016,4,1,18,15,127.5,47.5,3.95,12.5,67.5,97.78,71.89
2016,4,1,18,30,55.0,25.0,3.7,12.0,29.0,42.5,19.55
2016,4,1,18,45,27.5,12.5,3.45,11.5,14.5,17.3,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.81,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,18.57,9.33
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,28.08,19.49
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,40.07,23.92
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,89.65,47.67
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,145.59,88.6
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,205.36,138.83
2016,4,2,8,15,784.0,71.5,3.8,12.0,392.0,265.05,192.23
2016,4,2,8,30,820.0,76.0,3.7,13.0,451.0,328.31,248.7
2016,4,2,8,45,846.0,79.5,3.6,14.5,507.5,390.13,302.52
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,455.73,357.24
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,516.09,407.1
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,576.62,455.17
2016,4,2,9,45,921.5,91.5,3.1,17.5,715.5,633.89,499.11
2016,4,2,10,0,935.0,94.0,3.0,18.0,762.0,690.28,540.8
2016,4,2,10,15,945.0,95.5,3.05,18.5,801.5,742.15,577.82
2016,4,2,10,30,955.0,97.0,3.1,19.0,841.0,792.26,611.23
2016,4,2,10,45,961.5,98.5,3.15,19.5,873.5,837.68,640.87
2016,4,2,11,0,968.0,100.0,3.2,20.0,906.0,880.58,668.44
2016,4,2,11,15,973.0,101.0,3.25,20.0,930.0,919.0,693.99
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,954.41,717.42
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.5,983.94,735.45
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,1009.99,751.15
2016,4,2,12,15,983.0,104.5,3.4,21.0,989.5,1030.99,764.59
2016,4,2,12,30,984.0,105.0,3.4,21.0,996.0,1048.26,775.68
2016,4,2,12,45,982.5,105.0,3.45,21.0,992.5,1058.79,782.88
2016,4,2,13,0,981.0,105.0,3.5,21.0,989.0,1065.39,787.71
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,1066.56,788.73
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1063.78,787.36
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,1054.65,780.48
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,1041.68,771.28
