Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,15,959.5,101.5,3.45,22.0,893.5,1022.48,759.22
2016,4,2,14,30,953.0,100.0,3.4,22.0,864.0,999.68,744.91
2016,4,2,14,45,938.0,101.5,3.4,22.0,825.5,968.94,725.73
2016,4,2,15,0,923.0,103.0,3.4,22.0,787.0,935.35,704.62
2016,4,2,15,15,910.0,100.5,3.35,21.5,743.0,896.51,680.82
2016,4,2,15,30,897.0,98.0,3.3,21.0,699.0,855.17,655.07
2016,4,2,15,45,881.5,94.5,3.25,21.0,649.0,808.52,624.06
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,764.32,594.5
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.5,708.45,556.44
2016,4,2,16,30,819.0,84.0,2.8,20.0,490.0,652.04,516.93
2016,4,2,16,45,787.5,79.5,2.6,20.0,432.0,589.35,469.14
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,527.61,420.79
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,457.43,365.46
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,392.57,312.2
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,316.37,248.36
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,247.56,188.7
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,165.98,119.13
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,96.85,49.84
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,34.83,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,11.8,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,19.75,10.45
2016,4,3,7,0,440.0,40.0,2.4,12.0,102.0,29.65,20.51
2016,4,3,7,15,529.5,49.0,2.4,12.5,158.0,43.83,25.52
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,92.94,49.93
2016,4,3,7,45,674.5,64.5,2.45,14.0,273.5,146.03,88.31
2016,4,3,8,0,730.0,71.0,2.5,15.0,333.0,207.9,139.46
2016,4,3,8,15,767.0,76.0,2.5,16.0,392.5,267.31,191.41
2016,4,3,8,30,804.0,81.0,2.5,17.0,452.0,330.42,246.34
2016,4,3,8,45,830.5,84.5,2.5,18.5,508.5,391.55,298.19
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,454.51,349.48
2016,4,3,9,15,876.0,91.5,2.4,20.5,617.5,517.01,399.47
2016,4,3,9,30,895.0,95.0,2.3,21.0,670.0,577.83,446.28
2016,4,3,9,45,909.0,97.5,2.2,21.5,716.5,634.74,488.42
2016,4,3,10,0,923.0,100.0,2.1,22.0,763.0,690.85,528.34
2016,4,3,10,15,933.5,101.5,2.05,22.5,803.0,742.49,563.43
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,792.45,594.81
2016,4,3,10,45,951.0,105.0,2.0,23.5,875.0,838.26,623.2
2016,4,3,11,0,958.0,107.0,2.0,24.0,907.0,881.63,649.55
2016,4,3,11,15,963.5,108.0,2.05,24.0,931.0,920.1,674.16
2016,4,3,11,30,969.0,109.0,2.1,24.0,955.0,955.62,696.78
2016,4,3,11,45,971.5,109.5,2.2,24.0,970.0,984.81,715.85
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,1010.58,732.81
2016,4,3,12,15,975.0,110.5,2.35,24.0,991.5,1031.38,746.15
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,1048.48,757.27
2016,4,3,12,45,975.0,111.0,2.5,24.5,995.0,1059.35,763.65
2016,4,3,13,0,974.0,111.0,2.6,25.0,992.0,1066.34,767.72
2016,4,3,13,15,972.0,110.5,2.6,25.0,980.0,1067.94,768.97
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,1065.61,767.94
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,1056.43,763.25
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1043.43,756.3
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,1024.25,745.0
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,1001.5,731.52
2016,4,3,14,45,939.0,103.5,2.7,25.0,830.0,973.03,714.37
2016,4,3,15,0,930.0,102.0,2.7,25.0,793.0,941.41,695.16
2016,4,3,15,15,917.5,99.5,2.65,25.0,749.0,902.73,670.77
2016,4,3,15,30,905.0,97.0,2.6,25.0,705.0,861.52,644.59
2016,4,3,15,45,888.5,94.0,2.6,25.0,655.0,814.29,614.43
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,769.57,585.64
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,714.11,548.76
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,658.03,510.47
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,594.92,464.6
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,532.75,417.94
2016,4,3,17,15,717.5,69.5,1.7,21.5,319.5,462.93,365.01
2016,4,3,17,30,671.0,64.0,1.5,20.0,260.0,398.37,313.74
2016,4,3,17,45,598.0,56.0,1.3,19.0,202.0,322.02,250.68
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,252.92,191.46
2016,4,3,18,15,397.5,36.0,1.15,17.0,94.0,170.88,122.29
2016,4,3,18,30,270.0,24.0,1.2,16.0,44.0,101.59,54.44
2016,4,3,18,45,135.0,12.0,1.3,15.5,22.0,36.6,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,18.0,13.76,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,61.0,21.88,12.46
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,32.16,22.76
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,48.33,28.32
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,96.85,53.44
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,149.38,91.78
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,208.55,140.78
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,269.52,194.05
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,331.77,248.48
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,392.56,301.03
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,455.27,353.56
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,514.68,402.02
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,575.78,450.0
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,631.83,491.81
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,687.1,531.46
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,738.42,567.29
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,788.11,599.32
2016,4,4,10,45,934.0,110.5,3.55,25.0,869.5,832.72,625.92
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,874.93,650.24
2016,4,4,11,15,946.0,113.5,3.3,26.0,925.0,912.85,674.06
2016,4,4,11,30,951.0,115.0,3.2,26.0,949.0,947.86,695.71
2016,4,4,11,45,953.5,115.5,3.1,26.5,963.5,976.53,711.61
2016,4,4,12,0,956.0,116.0,3.0,27.0,978.0,1001.83,725.19
2016,4,4,12,15,957.0,116.5,2.9,27.0,984.0,1022.24,736.99
2016,4,4,12,30,958.0,117.0,2.8,27.0,990.0,1039.02,746.48
2016,4,4,12,45,957.5,116.5,2.7,27.5,986.5,1049.62,750.61
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1056.42,752.44
2016,4,4,13,15,954.0,115.5,2.5,28.0,971.0,1056.93,751.94
2016,4,4,13,30,951.0,115.0,2.4,28.0,959.0,1053.6,749.2
2016,4,4,13,45,946.5,114.0,2.35,28.0,938.0,1044.47,743.55
2016,4,4,14,0,942.0,113.0,2.3,28.0,917.0,1031.6,735.74
2016,4,4,14,15,935.0,111.5,2.2,28.0,887.5,1012.15,723.38
2016,4,4,14,30,928.0,110.0,2.1,28.0,858.0,989.23,708.98
2016,4,4,14,45,919.0,108.0,2.05,28.0,821.5,960.6,691.61
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,928.89,672.31
2016,4,4,15,15,897.0,103.5,1.95,28.0,741.0,890.31,648.52
2016,4,4,15,30,884.0,101.0,1.9,28.0,697.0,849.29,623.04
2016,4,4,15,45,867.5,98.0,1.85,28.0,647.5,807.26,596.7
2016,4,4,16,0,851.0,95.0,1.8,28.0,598.0,758.85,565.77
2016,4,4,16,15,828.0,91.0,1.7,27.5,543.5,703.29,530.19
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,647.21,493.02
2016,4,4,16,45,774.0,82.0,1.55,26.5,432.0,584.83,449.15
2016,4,4,17,0,743.0,77.0,1.5,26.0,375.0,523.4,404.37
2016,4,4,17,15,696.5,71.5,1.4,24.5,316.0,456.44,354.8
2016,4,4,17,30,650.0,66.0,1.3,23.0,257.0,391.19,304.2
2016,4,4,17,45,578.0,57.5,1.25,22.0,200.0,315.78,243.18
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,247.53,185.7
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,167.52,118.96
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,100.29,55.05
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,36.07,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,11.56,0.0
2016,4,5,6,45,301.0,29.0,3.05,14.0,65.5,22.12,12.71
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,31.89,22.28
2016,4,5,7,15,538.5,52.0,3.3,15.5,166.5,50.24,28.12
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,100.11,54.33
2016,4,5,7,45,676.5,67.5,3.15,17.0,282.5,153.35,93.37
2016,4,5,8,0,729.0,74.0,3.1,18.0,342.0,215.12,144.4
2016,4,5,8,15,765.0,79.0,3.2,19.0,400.5,274.33,195.88
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,337.13,250.17
2016,4,5,8,45,826.5,87.5,3.45,21.5,515.0,397.76,301.33
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,460.1,352.01
2016,4,5,9,15,870.0,94.0,3.65,23.5,623.0,519.64,400.04
2016,4,5,9,30,888.0,97.0,3.7,24.0,675.0,580.79,447.61
2016,4,5,9,45,902.0,99.5,3.75,24.5,721.0,637.28,490.28
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,692.97,531.07
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,744.33,568.2
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,793.98,602.17
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,838.86,631.53
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,881.31,658.95
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,918.95,684.01
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,953.62,707.03
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,982.88,725.07
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1008.75,741.03
2016,4,5,12,15,966.5,112.5,4.75,27.0,991.0,1028.77,754.27
2016,4,5,12,30,967.0,113.0,4.8,27.0,997.0,1045.11,765.23
2016,4,5,12,45,966.0,113.0,4.9,27.5,993.5,1055.73,771.43
2016,4,5,13,0,965.0,113.0,5.0,28.0,990.0,1062.52,775.27
2016,4,5,13,15,962.5,112.0,5.05,28.0,977.5,1062.93,776.24
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1059.46,774.85
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,1049.74,769.49
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,1036.26,761.79
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,1016.64,750.87
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,993.51,737.67
2016,4,5,14,45,924.5,106.0,5.1,27.0,826.0,964.37,719.32
2016,4,5,15,0,914.0,105.0,5.1,27.0,789.0,932.21,698.92
2016,4,5,15,15,790.5,142.5,5.0,26.5,710.0,846.66,642.05
2016,4,5,15,30,667.0,180.0,4.9,26.0,631.0,763.49,585.83
2016,4,5,15,45,760.0,137.0,4.8,26.0,616.0,767.97,590.69
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,759.89,586.16
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,704.77,548.39
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,649.12,509.61
2016,4,5,16,45,773.5,83.0,4.15,25.0,434.0,586.17,462.06
2016,4,5,17,0,740.0,79.0,4.0,25.0,376.0,524.38,414.12
2016,4,5,17,15,693.5,73.0,3.55,24.0,317.5,457.02,361.41
2016,4,5,17,30,647.0,67.0,3.1,23.0,259.0,391.31,308.13
2016,4,5,17,45,572.5,59.0,2.7,22.0,201.5,315.52,245.3
2016,4,5,18,0,498.0,51.0,2.3,21.0,144.0,247.15,186.76
2016,4,5,18,15,375.5,38.5,2.3,20.0,94.5,167.39,119.62
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,100.69,57.09
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,36.2,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.0,7.5,2.65,14.5,8.0,7.37,0.0
2016,4,6,6,30,30.0,15.0,2.8,15.0,16.0,13.68,0.0
2016,4,6,6,45,121.5,38.5,3.0,15.5,55.5,31.62,20.71
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,49.65,37.66
2016,4,6,7,15,292.5,80.0,3.45,16.5,146.0,69.37,47.42
2016,4,6,7,30,372.0,98.0,3.7,17.0,197.0,112.26,73.9
2016,4,6,7,45,314.5,121.0,4.0,18.0,218.0,151.45,107.12
2016,4,6,8,0,257.0,144.0,4.3,19.0,239.0,180.86,134.24
2016,4,6,8,15,301.5,162.5,4.65,19.5,292.0,226.93,171.72
2016,4,6,8,30,346.0,181.0,5.0,20.0,345.0,278.09,213.64
2016,4,6,8,45,402.0,192.0,5.4,20.5,404.0,330.36,256.36
2016,4,6,9,0,458.0,203.0,5.8,21.0,463.0,390.22,304.91
2016,4,6,9,15,639.0,160.5,5.95,21.0,558.0,468.45,368.45
2016,4,6,9,30,820.0,118.0,6.1,21.0,653.0,564.53,446.0
2016,4,6,9,45,536.5,231.0,6.25,21.5,591.0,542.8,426.74
2016,4,6,10,0,253.0,344.0,6.4,22.0,529.0,493.26,383.89
2016,4,6,10,15,324.0,344.0,6.35,22.5,593.0,556.93,432.45
2016,4,6,10,30,395.0,344.0,6.3,23.0,657.0,625.85,483.93
2016,4,6,10,45,468.0,332.0,6.3,23.5,717.0,690.94,532.15
2016,4,6,11,0,541.0,320.0,6.3,24.0,777.0,758.98,581.78
2016,4,6,11,15,530.5,336.5,6.2,24.0,794.5,787.17,600.79
2016,4,6,11,30,520.0,353.0,6.1,24.0,812.0,813.07,618.07
2016,4,6,11,45,748.0,232.0,6.05,24.5,904.5,916.56,695.58
2016,4,6,12,0,976.0,111.0,6.0,25.0,997.0,1018.68,763.62
2016,4,6,12,15,979.0,111.5,5.9,25.0,1004.5,1041.16,777.46
2016,4,6,12,30,982.0,112.0,5.8,25.0,1012.0,1060.0,789.27
2016,4,6,12,45,991.0,107.0,5.75,25.0,1013.0,1075.26,799.1
2016,4,6,13,0,1000.0,102.0,5.7,25.0,1014.0,1086.69,806.48
2016,4,6,13,15,998.0,101.5,5.6,25.0,1001.5,1088.06,806.87
2016,4,6,13,30,996.0,101.0,5.5,25.0,989.0,1085.43,804.78
2016,4,6,13,45,997.0,97.0,5.45,25.5,969.5,1078.0,798.44
2016,4,6,14,0,998.0,93.0,5.4,26.0,950.0,1066.52,789.59
2016,4,6,14,15,991.5,92.0,5.35,26.0,920.0,1047.09,777.21
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,1023.96,762.48
2016,4,6,14,45,961.0,97.5,5.25,26.0,849.0,989.44,740.12
2016,4,6,15,0,937.0,104.0,5.2,26.0,808.0,952.43,716.09
2016,4,6,15,15,924.5,101.5,5.05,25.5,763.0,913.41,691.34
2016,4,6,15,30,912.0,99.0,4.9,25.0,718.0,871.83,664.66
2016,4,6,15,45,901.5,94.0,4.8,25.0,668.5,826.79,634.34
2016,4,6,16,0,891.0,89.0,4.7,25.0,619.0,779.55,602.23
2016,4,6,16,15,868.5,85.5,4.4,24.5,563.5,727.34,566.43
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,670.33,526.94
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.0,608.56,480.97
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,547.17,433.89
2016,4,6,17,15,750.0,65.5,2.95,22.0,332.0,477.06,378.67
2016,4,6,17,30,706.0,60.0,2.4,21.0,272.0,409.95,323.8
2016,4,6,17,45,639.0,53.0,1.9,20.0,213.0,335.0,261.04
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,268.56,203.21
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,186.68,133.85
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,118.3,69.09
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,42.68,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,9.83,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,18.83,0.0
2016,4,7,6,45,105.5,38.5,2.85,14.5,55.0,31.65,21.05
2016,4,7,7,0,211.0,57.0,3.2,16.0,90.0,43.0,31.95
2016,4,7,7,15,249.5,77.5,3.25,16.5,132.5,70.4,48.64
2016,4,7,7,30,288.0,98.0,3.3,17.0,175.0,108.92,74.3
2016,4,7,7,45,315.5,116.0,3.4,18.0,219.0,148.54,104.66
2016,4,7,8,0,343.0,134.0,3.5,19.0,263.0,191.44,139.56
2016,4,7,8,15,290.5,167.0,3.65,20.0,288.5,228.79,172.93
2016,4,7,8,30,238.0,200.0,3.8,21.0,314.0,260.12,200.07
2016,4,7,8,45,553.0,147.0,4.0,22.0,451.5,349.63,267.6
2016,4,7,9,0,868.0,94.0,4.2,23.0,589.0,474.82,364.42
2016,4,7,9,15,885.5,96.5,4.2,23.5,640.5,534.48,412.25
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,595.66,459.76
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,652.43,501.59
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,708.57,541.48
2016,4,7,10,15,764.5,185.0,4.15,26.5,764.0,714.2,541.49
2016,4,7,10,30,593.0,270.0,4.1,27.0,742.0,703.43,529.09
2016,4,7,10,45,635.5,263.5,4.1,27.5,787.0,756.73,566.26
2016,4,7,11,0,678.0,257.0,4.1,28.0,832.0,810.95,603.01
2016,4,7,11,15,824.0,184.5,4.1,28.0,901.5,887.35,656.17
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,967.04,708.3
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,990.7,721.39
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,1010.13,732.09
2016,4,7,12,15,762.0,242.5,4.0,29.0,938.5,977.26,709.64
2016,4,7,12,30,587.0,348.0,3.9,29.0,888.0,928.42,672.82
2016,4,7,12,45,613.0,331.5,3.85,29.0,894.0,946.12,685.57
2016,4,7,13,0,639.0,315.0,3.8,29.0,900.0,961.62,696.41
2016,4,7,13,15,600.5,330.0,3.65,29.0,874.0,943.22,682.53
2016,4,7,13,30,562.0,345.0,3.5,29.0,848.0,922.42,667.36
2016,4,7,13,45,594.0,318.5,3.4,29.0,839.5,925.3,670.58
2016,4,7,14,0,626.0,292.0,3.3,29.0,831.0,925.87,672.14
2016,4,7,14,15,545.0,307.5,3.15,29.0,765.5,857.11,624.6
2016,4,7,14,30,464.0,323.0,3.0,29.0,700.0,789.51,577.75
2016,4,7,14,45,553.0,274.5,2.9,29.0,704.5,811.48,596.17
2016,4,7,15,0,642.0,226.0,2.8,29.0,709.0,829.39,611.01
2016,4,7,15,15,587.5,227.5,2.65,29.0,650.0,763.67,565.64
2016,4,7,15,30,533.0,229.0,2.5,29.0,591.0,702.03,523.01
2016,4,7,15,45,643.5,173.0,2.4,29.0,579.5,715.12,535.82
2016,4,7,16,0,754.0,117.0,2.3,29.0,568.0,711.21,534.86
2016,4,7,16,15,762.0,101.0,2.1,28.5,521.5,668.7,506.82
2016,4,7,16,30,770.0,85.0,1.9,28.0,475.0,623.01,475.93
2016,4,7,16,45,731.5,89.0,1.75,27.5,425.0,569.29,436.99
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,515.72,397.11
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,445.85,345.48
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,379.7,294.5
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,304.12,233.85
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,236.02,177.23
2016,4,7,18,15,329.0,43.5,1.15,21.0,95.0,158.9,113.53
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,94.76,56.19
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,34.12,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,13.0,9.0,8.85,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,17.26,0.0
2016,4,8,6,45,72.5,40.0,3.6,13.5,52.0,34.58,23.81
2016,4,8,7,0,145.0,62.0,3.8,14.0,86.0,49.64,38.1
2016,4,8,7,15,188.0,85.0,4.05,15.0,128.5,75.13,53.85
2016,4,8,7,30,231.0,108.0,4.3,16.0,171.0,112.65,79.95
2016,4,8,7,45,282.0,122.5,4.55,17.0,217.5,149.85,107.73
2016,4,8,8,0,333.0,137.0,4.8,18.0,264.0,192.96,142.09
2016,4,8,8,15,424.5,142.5,5.1,18.5,330.0,242.77,182.11
2016,4,8,8,30,516.0,148.0,5.4,19.0,396.0,305.45,233.65
2016,4,8,8,45,489.5,177.0,5.7,20.0,434.0,353.25,274.44
2016,4,8,9,0,463.0,206.0,6.0,21.0,472.0,397.65,310.96
2016,4,8,9,15,453.0,230.0,5.95,21.0,509.0,442.35,347.26
2016,4,8,9,30,443.0,254.0,5.9,21.0,546.0,485.36,381.23
2016,4,8,9,45,501.5,250.5,5.85,21.5,602.5,542.44,425.34
2016,4,8,10,0,560.0,247.0,5.8,22.0,659.0,603.96,472.0
2016,4,8,10,15,498.0,286.5,5.7,22.5,667.0,626.03,485.96
2016,4,8,10,30,436.0,326.0,5.6,23.0,675.0,641.65,494.59
2016,4,8,10,45,421.0,347.0,5.5,23.5,694.5,670.33,513.51
2016,4,8,11,0,406.0,368.0,5.4,24.0,714.0,695.08,529.16
2016,4,8,11,15,327.0,407.0,5.3,24.0,690.0,682.33,516.92
2016,4,8,11,30,248.0,446.0,5.2,24.0,666.0,664.0,500.63
2016,4,8,11,45,323.0,426.0,5.1,24.5,718.0,721.91,542.76
2016,4,8,12,0,398.0,406.0,5.0,25.0,770.0,781.86,585.24
2016,4,8,12,15,388.0,414.0,4.8,25.0,770.5,790.77,589.7
2016,4,8,12,30,378.0,422.0,4.6,25.0,771.0,797.87,593.1
2016,4,8,12,45,317.5,442.0,4.45,25.5,734.5,766.37,567.52
2016,4,8,13,0,257.0,462.0,4.3,26.0,698.0,732.65,540.87
2016,4,8,13,15,259.5,455.0,4.2,26.0,691.0,731.33,540.25
2016,4,8,13,30,262.0,448.0,4.1,26.0,684.0,728.71,538.62
2016,4,8,13,45,193.5,440.5,4.0,26.0,613.0,646.86,479.87
2016,4,8,14,0,125.0,433.0,3.9,26.0,542.0,572.76,425.93
2016,4,8,14,15,93.5,403.5,3.9,26.0,483.5,502.83,376.0
2016,4,8,14,30,62.0,374.0,3.9,26.0,425.0,441.73,331.53
2016,4,8,14,45,290.5,322.0,3.9,26.0,544.0,613.15,464.16
2016,4,8,15,0,519.0,270.0,3.9,26.0,663.0,764.06,576.69
2016,4,8,15,15,411.0,287.5,3.9,25.5,587.5,675.31,512.47
2016,4,8,15,30,303.0,305.0,3.9,25.0,512.0,584.52,446.73
2016,4,8,15,45,412.0,250.0,3.95,25.0,510.0,609.99,469.92
2016,4,8,16,0,521.0,195.0,4.0,25.0,508.0,618.44,479.98
2016,4,8,16,15,598.0,159.5,3.9,24.5,487.5,617.22,482.09
2016,4,8,16,30,675.0,124.0,3.8,24.0,467.0,604.67,475.41
2016,4,8,16,45,637.5,117.5,3.75,24.0,411.5,542.36,428.26
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,481.91,381.56
2016,4,8,17,15,550.0,101.5,3.3,23.0,299.5,413.9,328.52
2016,4,8,17,30,500.0,92.0,2.9,22.0,243.0,347.95,275.47
2016,4,8,17,45,417.5,80.5,2.5,21.0,188.5,273.42,214.17
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,207.63,158.77
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,137.51,100.12
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,78.98,48.42
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,28.07,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.85,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,17.35,2.03
2016,4,9,6,45,44.5,42.0,2.55,14.5,49.5,36.17,25.23
2016,4,9,7,0,89.0,66.0,2.8,15.0,81.0,55.25,42.92
2016,4,9,7,15,151.0,84.5,2.85,15.5,121.5,74.24,53.57
2016,4,9,7,30,213.0,103.0,2.9,16.0,162.0,107.78,76.48
2016,4,9,7,45,106.5,54.0,2.95,16.5,83.5,64.76,44.52
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.82,0.0
2016,4,9,8,15,0.0,34.5,3.2,17.5,34.5,33.31,22.4
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,61.87,45.99
2016,4,9,8,45,209.0,141.5,3.6,18.5,262.5,213.52,167.26
2016,4,9,9,0,418.0,219.0,3.8,19.0,461.0,390.46,305.9
2016,4,9,9,15,209.0,119.0,3.9,19.5,240.0,217.4,171.47
2016,4,9,9,30,0.0,19.0,4.0,20.0,19.0,18.36,9.39
2016,4,9,9,45,0.0,21.0,4.15,20.5,21.0,20.3,10.94
2016,4,9,10,0,0.0,23.0,4.3,21.0,23.0,22.25,12.45
2016,4,9,10,15,0.0,24.5,4.35,21.5,24.5,23.7,13.56
2016,4,9,10,30,0.0,26.0,4.4,22.0,26.0,25.16,14.66
2016,4,9,10,45,0.0,73.5,4.5,22.5,73.5,71.21,51.4
2016,4,9,11,0,0.0,121.0,4.6,23.0,121.0,117.28,87.55
2016,4,9,11,15,0.0,130.5,4.6,23.0,131.0,126.56,94.68
2016,4,9,11,30,0.0,140.0,4.6,23.0,141.0,135.86,101.85
2016,4,9,11,45,0.0,123.5,4.7,23.5,124.0,119.88,89.1
2016,4,9,12,0,0.0,107.0,4.8,24.0,107.0,103.86,76.39
2016,4,9,12,15,17.0,248.0,4.85,24.0,263.5,258.13,196.01
2016,4,9,12,30,34.0,389.0,4.9,24.0,420.0,421.42,318.2
2016,4,9,12,45,147.5,426.0,4.95,24.5,561.5,578.24,435.52
2016,4,9,13,0,261.0,463.0,5.0,25.0,703.0,737.75,550.45
2016,4,9,13,15,187.5,458.5,5.0,25.0,630.0,656.95,490.87
2016,4,9,13,30,114.0,454.0,5.0,25.0,557.0,574.01,429.84
2016,4,9,13,45,464.0,314.5,5.05,25.5,717.5,794.99,599.13
2016,4,9,14,0,814.0,175.0,5.1,26.0,878.0,983.72,733.15
2016,4,9,14,15,503.5,291.0,5.1,25.5,721.5,800.87,603.82
2016,4,9,14,30,193.0,407.0,5.1,25.0,565.0,608.65,459.43
2016,4,9,14,45,225.0,383.5,5.15,25.0,560.0,610.47,463.64
2016,4,9,15,0,257.0,360.0,5.2,25.0,555.0,618.43,471.4
2016,4,9,15,15,238.5,340.5,5.2,25.0,514.0,567.01,434.55
2016,4,9,15,30,220.0,321.0,5.2,25.0,473.0,524.39,403.84
2016,4,9,15,45,459.0,234.0,5.2,25.0,520.0,630.64,490.1
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,704.99,550.79
2016,4,9,16,15,670.0,141.0,5.05,24.5,514.5,649.65,510.47
2016,4,9,16,30,642.0,135.0,4.9,24.0,462.0,594.62,470.11
2016,4,9,16,45,609.5,126.0,4.8,24.0,407.5,534.21,424.01
2016,4,9,17,0,577.0,117.0,4.7,24.0,353.0,475.26,377.96
2016,4,9,17,15,525.5,107.0,4.4,23.5,297.5,404.73,322.05
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,341.46,270.46
2016,4,9,17,45,405.5,83.5,3.8,22.5,189.0,271.94,212.74
2016,4,9,18,0,337.0,70.0,3.5,22.0,136.0,209.58,159.74
2016,4,9,18,15,234.0,51.5,3.55,21.5,90.0,138.64,100.45
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,75.51,46.19
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,28.54,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,11.3,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,19.31,4.82
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,35.94,24.94
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,49.06,37.23
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,75.63,48.99
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,120.39,77.01
2016,4,10,7,45,219.0,73.5,5.15,19.0,135.0,96.78,65.91
2016,4,10,8,0,0.0,53.0,5.5,20.0,53.0,51.2,37.07
2016,4,10,8,15,0.0,80.5,5.65,20.5,80.5,77.83,58.83
2016,4,10,8,30,0.0,108.0,5.8,21.0,108.0,103.89,79.73
2016,4,10,8,45,0.0,116.5,5.95,21.5,116.5,112.15,85.95
2016,4,10,9,0,0.0,125.0,6.1,22.0,125.0,120.41,92.11
2016,4,10,9,15,0.0,130.0,6.1,22.5,130.0,125.34,95.56
2016,4,10,9,30,0.0,135.0,6.1,23.0,135.0,130.27,98.99
2016,4,10,9,45,7.5,192.5,6.15,24.0,198.0,189.9,145.3
2016,4,10,10,0,15.0,250.0,6.2,25.0,261.0,250.38,191.24
2016,4,10,10,15,10.5,220.0,6.2,25.5,228.5,219.7,166.8
2016,4,10,10,30,6.0,190.0,6.2,26.0,196.0,188.23,141.92
2016,4,10,10,45,7.5,196.0,6.2,26.5,203.0,195.66,147.22
2016,4,10,11,0,9.0,202.0,6.2,27.0,210.0,203.19,152.55
2016,4,10,11,15,79.0,329.5,6.2,26.5,400.5,390.03,295.95
2016,4,10,11,30,149.0,457.0,6.2,26.0,591.0,584.76,440.21
2016,4,10,11,45,155.5,456.0,6.2,26.0,597.5,596.33,448.06
2016,4,10,12,0,162.0,455.0,6.2,26.0,604.0,607.54,456.24
2016,4,10,12,15,88.5,369.5,6.1,25.5,451.0,451.6,341.51
2016,4,10,12,30,15.0,284.0,6.0,25.0,298.0,292.3,220.8
2016,4,10,12,45,28.0,343.5,5.95,25.0,369.5,370.88,280.42
2016,4,10,13,0,41.0,403.0,5.9,25.0,441.0,445.95,336.21
2016,4,10,13,15,88.0,431.5,5.7,25.0,512.0,523.35,394.36
2016,4,10,13,30,135.0,460.0,5.5,25.0,583.0,608.77,457.13
2016,4,10,13,45,163.5,450.0,5.3,25.0,594.5,627.52,471.22
2016,4,10,14,0,192.0,440.0,5.1,25.0,606.0,645.03,484.59
2016,4,10,14,15,96.0,279.0,5.25,25.0,362.0,381.9,291.72
2016,4,10,14,30,0.0,118.0,5.4,25.0,118.0,114.69,84.82
2016,4,10,14,45,3.0,153.0,5.6,25.5,155.5,152.04,114.27
2016,4,10,15,0,6.0,188.0,5.8,26.0,193.0,189.71,143.56
2016,4,10,15,15,43.0,250.5,5.85,26.0,280.5,292.52,224.23
2016,4,10,15,30,80.0,313.0,5.9,26.0,368.0,390.46,299.85
2016,4,10,15,45,41.5,243.0,5.95,26.0,271.5,282.44,217.19
2016,4,10,16,0,3.0,173.0,6.0,26.0,175.0,172.71,131.57
2016,4,10,16,15,18.5,186.5,5.9,25.5,196.5,198.32,152.98
2016,4,10,16,30,34.0,200.0,5.8,25.0,218.0,229.77,178.85
2016,4,10,16,45,28.0,177.5,5.7,25.0,191.0,201.35,156.78
2016,4,10,17,0,22.0,155.0,5.6,25.0,164.0,168.2,130.77
2016,4,10,17,15,199.5,134.0,5.3,24.5,196.5,256.17,203.45
2016,4,10,17,30,377.0,113.0,5.0,24.0,229.0,313.3,248.23
2016,4,10,17,45,299.0,97.0,4.7,23.5,177.0,237.3,185.53
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,175.65,133.98
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,113.4,82.25
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,55.8,33.89
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,22.54,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,26.5,12.0,3.9,19.0,13.5,11.8,0.0
2016,4,11,6,30,53.0,24.0,3.9,19.0,27.0,21.28,7.36
2016,4,11,6,45,131.5,47.5,3.95,19.5,67.5,38.6,26.96
2016,4,11,7,0,210.0,71.0,4.0,20.0,108.0,56.33,43.07
2016,4,11,7,15,105.0,66.5,4.25,20.5,85.0,62.94,43.97
2016,4,11,7,30,0.0,62.0,4.5,21.0,62.0,59.79,44.16
2016,4,11,7,45,122.5,108.0,4.8,22.0,156.0,117.44,86.11
2016,4,11,8,0,245.0,154.0,5.1,23.0,250.0,190.88,141.16
2016,4,11,8,15,202.0,184.0,5.1,23.5,271.5,224.3,170.14
2016,4,11,8,30,159.0,214.0,5.1,24.0,293.0,250.18,192.03
2016,4,11,8,45,207.5,236.0,5.1,24.5,350.5,300.79,231.23
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,355.19,273.12
2016,4,11,9,15,278.5,278.5,4.95,25.5,454.5,401.89,308.48
2016,4,11,9,30,301.0,299.0,4.8,26.0,501.0,450.62,344.65
2016,4,11,9,45,538.0,226.5,4.7,26.5,616.0,545.7,418.02
2016,4,11,10,0,775.0,154.0,4.6,27.0,731.0,662.32,505.74
2016,4,11,10,15,788.0,157.0,4.35,27.5,769.0,710.76,538.77
2016,4,11,10,30,801.0,160.0,4.1,28.0,807.0,758.17,570.15
2016,4,11,10,45,823.5,154.0,3.9,28.5,841.5,803.0,598.08
2016,4,11,11,0,846.0,148.0,3.7,29.0,876.0,846.85,624.74
2016,4,11,11,15,853.0,149.5,3.45,29.5,899.0,883.55,645.76
2016,4,11,11,30,860.0,151.0,3.2,30.0,922.0,917.78,664.65
2016,4,11,11,45,872.5,146.5,3.0,30.5,939.5,944.69,678.68
2016,4,11,12,0,885.0,142.0,2.8,31.0,957.0,972.22,692.83
2016,4,11,12,15,887.5,142.0,2.65,31.0,963.0,991.84,703.52
2016,4,11,12,30,890.0,142.0,2.5,31.0,969.0,1008.16,712.1
2016,4,11,12,45,896.0,138.0,2.45,31.5,968.5,1020.5,717.74
2016,4,11,13,0,902.0,134.0,2.4,32.0,968.0,1029.35,721.3
2016,4,11,13,15,900.5,133.5,2.35,32.0,956.5,1030.81,721.89
2016,4,11,13,30,899.0,133.0,2.3,32.0,945.0,1028.66,720.44
2016,4,11,13,45,900.0,128.5,2.3,32.0,926.5,1021.21,716.43
2016,4,11,14,0,901.0,124.0,2.3,32.0,908.0,1010.1,710.32
2016,4,11,14,15,895.0,122.5,2.25,32.0,879.5,991.79,699.35
2016,4,11,14,30,889.0,121.0,2.2,32.0,851.0,970.16,686.44
2016,4,11,14,45,473.0,230.0,2.2,32.0,617.0,691.64,503.42
2016,4,11,15,0,57.0,339.0,2.2,32.0,383.0,399.5,291.14
2016,4,11,15,15,451.5,225.5,2.15,31.5,538.5,644.82,477.5
2016,4,11,15,30,846.0,112.0,2.1,31.0,694.0,838.87,612.25
2016,4,11,15,45,582.5,184.5,2.05,31.0,572.5,679.83,503.03
2016,4,11,16,0,319.0,257.0,2.0,31.0,451.0,524.5,390.73
2016,4,11,16,15,549.5,174.5,1.85,30.5,472.0,596.21,448.3
2016,4,11,16,30,780.0,92.0,1.7,30.0,493.0,639.37,482.71
2016,4,11,16,45,753.0,86.0,1.55,30.0,437.0,579.39,438.79
2016,4,11,17,0,726.0,80.0,1.4,30.0,381.0,520.05,394.99
2016,4,11,17,15,680.5,74.5,1.2,29.0,323.0,454.2,346.17
2016,4,11,17,30,635.0,69.0,1.0,28.0,265.0,390.06,296.79
2016,4,11,17,45,566.5,60.5,0.8,27.5,208.5,316.62,238.2
2016,4,11,18,0,498.0,52.0,0.6,27.0,152.0,249.96,183.25
2016,4,11,18,15,383.0,40.5,0.5,26.5,102.5,173.03,120.79
2016,4,11,18,30,268.0,29.0,0.4,26.0,53.0,109.48,66.7
2016,4,11,18,45,134.0,14.5,0.35,26.0,26.5,39.65,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,12.29,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,19.43,7.62
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,32.81,22.8
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,45.49,34.66
2016,4,12,7,15,175.0,82.0,3.7,14.5,114.5,75.37,53.5
2016,4,12,7,30,17.0,103.0,3.6,15.0,108.0,97.55,76.38
2016,4,12,7,45,8.5,97.5,3.5,15.5,100.0,94.0,73.52
2016,4,12,8,0,0.0,92.0,3.4,16.0,92.0,88.3,68.79
2016,4,12,8,15,0.0,107.5,3.45,16.5,107.5,103.09,80.67
2016,4,12,8,30,0.0,123.0,3.5,17.0,123.0,117.94,92.39
2016,4,12,8,45,0.0,114.5,3.6,17.5,114.5,110.28,85.6
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,102.38,78.71
2016,4,12,9,15,0.0,112.0,3.7,18.5,112.0,108.2,83.02
2016,4,12,9,30,0.0,118.0,3.7,19.0,118.0,114.02,87.29
2016,4,12,9,45,0.0,125.5,3.7,19.5,125.5,121.3,92.7
2016,4,12,10,0,0.0,133.0,3.7,20.0,133.0,128.59,98.09
2016,4,12,10,15,0.0,94.0,3.65,20.5,94.0,91.05,67.81
2016,4,12,10,30,0.0,55.0,3.6,21.0,55.0,53.26,37.35
2016,4,12,10,45,4.5,135.0,3.55,21.5,139.5,134.32,101.73
2016,4,12,11,0,9.0,215.0,3.5,22.0,224.0,215.81,164.72
2016,4,12,11,15,10.5,219.5,3.5,22.0,229.5,222.02,169.21
2016,4,12,11,30,12.0,224.0,3.5,22.0,235.0,228.29,173.94
2016,4,12,11,45,6.0,175.0,3.5,22.5,180.5,175.54,132.73
2016,4,12,12,0,0.0,126.0,3.5,23.0,126.0,122.38,91.02
2016,4,12,12,15,1.5,139.5,3.5,23.0,141.0,137.04,102.54
2016,4,12,12,30,3.0,153.0,3.5,23.0,156.0,151.79,114.02
2016,4,12,12,45,6.0,178.5,3.55,23.5,184.5,179.85,135.57
2016,4,12,13,0,9.0,204.0,3.6,24.0,213.0,208.08,157.02
2016,4,12,13,15,26.0,301.0,3.65,24.0,325.0,327.62,247.82
2016,4,12,13,30,43.0,398.0,3.7,24.0,437.0,445.36,334.7
2016,4,12,13,45,28.0,329.5,3.75,24.0,355.0,360.39,271.86
2016,4,12,14,0,13.0,261.0,3.8,24.0,273.0,269.3,203.79
2016,4,12,14,15,13.5,262.0,3.85,24.0,274.0,270.92,205.52
2016,4,12,14,30,14.0,263.0,3.9,24.0,275.0,272.52,207.06
2016,4,12,14,45,7.0,203.5,4.0,24.0,210.0,206.11,156.47
2016,4,12,15,0,0.0,144.0,4.1,24.0,145.0,140.39,105.62
2016,4,12,15,15,0.0,146.0,4.1,24.0,146.5,142.45,107.55
2016,4,12,15,30,0.0,148.0,4.1,24.0,148.0,144.55,109.48
2016,4,12,15,45,0.0,128.5,4.1,24.0,128.5,125.19,94.53
2016,4,12,16,0,0.0,109.0,4.1,24.0,109.0,105.87,79.51
2016,4,12,16,15,0.0,113.0,4.05,23.5,113.0,109.97,83.25
2016,4,12,16,30,0.0,117.0,4.0,23.0,117.0,114.21,87.13
2016,4,12,16,45,17.0,138.5,3.95,22.5,145.5,147.44,114.79
