Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,0,34.0,160.0,3.9,22.0,174.0,185.72,146.34
2016,4,12,17,15,25.5,137.0,3.75,21.5,146.5,155.83,122.6
2016,4,12,17,30,17.0,114.0,3.6,21.0,119.0,122.7,95.9
2016,4,12,17,45,8.5,90.0,3.45,20.5,92.5,93.98,72.35
2016,4,12,18,0,0.0,66.0,3.3,20.0,66.0,66.03,49.09
2016,4,12,18,15,0.0,43.5,3.5,19.5,43.5,43.08,29.63
2016,4,12,18,30,0.0,21.0,3.7,19.0,21.0,20.27,9.9
2016,4,12,18,45,0.0,10.5,3.95,19.0,10.5,10.32,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.2
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.75
2016,4,13,7,15,0.0,16.0,3.0,15.5,16.0,15.43,7.5
2016,4,13,7,30,0.0,21.0,3.0,16.0,21.0,20.26,11.62
2016,4,13,7,45,0.0,20.5,3.0,16.5,20.5,19.78,11.17
2016,4,13,8,0,0.0,20.0,3.0,17.0,20.0,19.3,10.69
2016,4,13,8,15,0.0,19.5,2.95,17.0,19.5,18.82,10.23
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,18.34,9.77
2016,4,13,8,45,0.0,84.0,2.85,17.5,84.0,81.26,61.86
2016,4,13,9,0,0.0,149.0,2.8,18.0,149.0,143.09,111.66
2016,4,13,9,15,0.0,93.5,2.75,18.0,93.5,90.5,68.7
2016,4,13,9,30,0.0,38.0,2.7,18.0,38.0,36.75,24.66
2016,4,13,9,45,2.0,109.5,2.65,18.5,111.0,107.17,81.77
2016,4,13,10,0,4.0,181.0,2.6,19.0,184.0,177.3,137.08
2016,4,13,10,15,14.0,246.0,2.6,19.5,257.5,247.14,190.99
2016,4,13,10,30,24.0,311.0,2.6,20.0,331.0,318.13,244.47
2016,4,13,10,45,27.5,331.5,2.6,20.5,355.0,343.45,262.52
2016,4,13,11,0,31.0,352.0,2.6,21.0,379.0,368.61,280.44
2016,4,13,11,15,29.0,353.0,2.6,21.0,379.0,370.3,281.26
2016,4,13,11,30,27.0,354.0,2.6,21.0,379.0,371.72,282.02
2016,4,13,11,45,24.0,346.0,2.6,21.5,368.5,359.35,272.08
2016,4,13,12,0,21.0,338.0,2.6,22.0,358.0,349.81,264.33
2016,4,13,12,15,16.0,280.5,2.65,22.0,296.0,289.21,219.14
2016,4,13,12,30,11.0,223.0,2.7,22.0,234.0,228.25,173.12
2016,4,13,12,45,11.0,228.0,2.75,22.5,239.0,233.49,176.96
2016,4,13,13,0,11.0,233.0,2.8,23.0,244.0,238.7,180.61
2016,4,13,13,15,5.5,183.0,2.8,23.0,188.5,184.04,138.77
2016,4,13,13,30,0.0,133.0,2.8,23.0,133.0,129.45,96.52
2016,4,13,13,45,0.0,116.5,2.8,23.5,116.5,113.26,83.88
2016,4,13,14,0,0.0,100.0,2.8,24.0,100.0,97.08,71.18
2016,4,13,14,15,0.0,105.0,2.75,24.0,105.0,101.95,75.1
2016,4,13,14,30,0.0,110.0,2.7,24.0,110.0,106.83,79.03
2016,4,13,14,45,15.5,208.0,2.65,24.0,219.5,218.44,166.25
2016,4,13,15,0,31.0,306.0,2.6,24.0,329.0,340.68,258.9
2016,4,13,15,15,152.5,311.5,2.5,23.5,418.0,460.81,352.5
2016,4,13,15,30,274.0,317.0,2.4,23.0,507.0,573.32,437.85
2016,4,13,15,45,541.0,210.5,2.35,23.0,551.5,671.74,515.77
2016,4,13,16,0,808.0,104.0,2.3,23.0,596.0,740.87,568.49
2016,4,13,16,15,784.5,100.0,2.2,22.5,543.0,686.45,531.49
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,631.71,493.79
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,572.36,449.89
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,512.4,404.31
2016,4,13,17,15,654.0,79.0,1.8,21.5,321.0,445.94,352.49
2016,4,13,17,30,609.0,73.0,1.6,21.0,264.0,382.81,301.56
2016,4,13,17,45,541.0,64.5,1.4,20.5,208.0,310.91,242.26
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,245.72,186.79
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,170.97,124.22
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,108.78,70.27
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,44.97,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.5,12.78,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,43.0,20.29,9.72
2016,4,14,6,45,347.0,38.5,2.75,13.5,91.0,28.85,19.52
2016,4,14,7,0,469.0,51.0,3.0,14.0,139.0,36.79,27.05
2016,4,14,7,15,238.0,77.0,3.0,14.5,122.0,76.03,51.77
2016,4,14,7,30,7.0,103.0,3.0,15.0,105.0,96.8,76.15
2016,4,14,7,45,3.5,117.0,3.0,16.0,118.0,110.55,87.35
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,123.76,97.79
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,118.37,92.81
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,112.38,87.39
2016,4,14,8,45,0.0,135.5,3.05,19.0,135.5,130.05,101.05
2016,4,14,9,0,0.0,154.0,3.1,20.0,154.0,147.8,114.49
2016,4,14,9,15,5.5,186.0,3.05,20.5,190.0,181.18,140.36
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,215.28,166.39
2016,4,14,9,45,17.0,250.0,2.95,21.5,263.0,250.39,192.83
2016,4,14,10,0,23.0,282.0,2.9,22.0,300.0,286.24,219.43
2016,4,14,10,15,33.5,318.0,2.85,22.0,345.5,329.72,251.98
2016,4,14,10,30,44.0,354.0,2.8,22.0,391.0,374.92,285.37
2016,4,14,10,45,110.0,396.5,2.8,22.5,491.5,472.93,358.07
2016,4,14,11,0,176.0,439.0,2.8,23.0,592.0,575.15,431.53
2016,4,14,11,15,304.0,412.5,2.8,23.5,684.5,670.44,500.72
2016,4,14,11,30,432.0,386.0,2.8,24.0,777.0,772.79,572.92
2016,4,14,11,45,677.0,258.0,2.8,24.5,881.0,886.04,655.1
2016,4,14,12,0,922.0,130.0,2.8,25.0,985.0,998.61,727.03
2016,4,14,12,15,922.5,130.0,2.75,25.0,989.5,1016.7,736.98
2016,4,14,12,30,923.0,130.0,2.7,25.0,994.0,1031.3,745.63
2016,4,14,12,45,922.0,129.5,2.7,25.0,990.0,1040.37,751.33
2016,4,14,13,0,921.0,129.0,2.7,25.0,986.0,1045.81,754.9
2016,4,14,13,15,918.0,128.5,2.65,25.0,973.5,1045.61,754.53
2016,4,14,13,30,915.0,128.0,2.6,25.0,961.0,1041.75,752.01
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.5,1031.73,744.79
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,1018.15,735.48
2016,4,14,14,15,899.0,123.5,2.55,25.5,889.0,998.67,724.91
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,975.9,712.3
2016,4,14,14,45,882.5,120.0,2.5,25.0,823.5,947.14,694.89
2016,4,14,15,0,873.0,118.0,2.5,25.0,787.0,915.49,675.59
2016,4,14,15,15,860.0,115.0,2.5,25.0,743.5,877.05,651.67
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,841.1,629.3
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.5,794.79,599.58
2016,4,14,16,0,814.0,105.0,2.5,25.0,603.0,746.95,568.49
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.5,692.63,533.07
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,637.93,495.91
2016,4,14,16,45,736.5,92.0,2.4,23.5,440.0,578.51,453.21
2016,4,14,17,0,705.0,87.0,2.4,23.0,384.0,518.49,408.6
2016,4,14,17,15,660.0,80.5,2.2,22.0,326.0,451.13,356.88
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,387.1,305.81
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,315.04,246.2
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,249.62,190.36
2016,4,14,18,15,371.5,44.5,1.6,19.0,107.0,174.38,127.17
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,111.66,72.85
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,46.45,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,15.0,1.25,12.5,21.5,14.74,0.0
2016,4,15,6,30,164.0,30.0,1.5,13.0,43.0,23.31,12.59
2016,4,15,6,45,267.0,47.0,1.75,14.0,88.5,35.72,25.53
2016,4,15,7,0,370.0,64.0,2.0,15.0,134.0,47.45,36.37
2016,4,15,7,15,185.0,76.0,2.05,15.5,111.0,73.21,50.59
2016,4,15,7,30,0.0,88.0,2.1,16.0,88.0,83.2,64.76
2016,4,15,7,45,5.5,115.0,2.2,17.0,117.0,109.24,85.8
2016,4,15,8,0,11.0,142.0,2.3,18.0,146.0,136.19,107.12
2016,4,15,8,15,16.5,164.5,2.25,18.5,172.5,159.99,125.71
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,184.53,144.66
2016,4,15,8,45,52.5,226.0,2.2,19.5,257.5,232.5,181.67
2016,4,15,9,0,83.0,265.0,2.2,20.0,316.0,286.62,222.99
2016,4,15,9,15,101.0,293.0,2.2,20.5,359.0,327.95,253.9
2016,4,15,9,30,119.0,321.0,2.2,21.0,402.0,370.2,285.08
2016,4,15,9,45,479.5,225.0,2.25,21.5,583.5,512.39,396.07
2016,4,15,10,0,840.0,129.0,2.3,22.0,765.0,688.09,527.52
2016,4,15,10,15,850.5,131.0,2.35,22.5,802.0,736.36,559.85
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,782.43,589.65
2016,4,15,10,45,872.5,132.5,2.45,23.5,870.0,825.43,616.96
2016,4,15,11,0,884.0,132.0,2.5,24.0,901.0,866.53,642.68
2016,4,15,11,15,889.0,133.0,2.55,24.5,923.0,901.33,663.96
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,933.4,683.33
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.5,959.57,699.19
2016,4,15,12,0,891.0,142.0,2.8,26.0,970.0,982.46,712.96
2016,4,15,12,15,891.5,142.0,2.85,26.0,975.0,999.98,724.31
2016,4,15,12,30,892.0,142.0,2.9,26.0,980.0,1014.15,733.63
2016,4,15,12,45,891.5,141.5,3.0,26.5,976.0,1023.41,738.91
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1029.16,742.09
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,1028.91,743.02
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,1025.12,741.83
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,1014.83,735.11
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,1001.12,726.3
2016,4,15,14,15,866.0,136.0,3.55,28.0,875.0,980.63,714.26
2016,4,15,14,30,858.0,134.0,3.6,28.0,846.0,957.0,700.21
2016,4,15,14,45,849.5,130.5,3.7,28.0,810.0,933.87,686.82
2016,4,15,15,0,841.0,127.0,3.8,28.0,774.0,902.17,667.62
2016,4,15,15,15,827.5,124.5,3.8,27.5,731.0,864.56,645.07
2016,4,15,15,30,814.0,122.0,3.8,27.0,688.0,824.78,620.8
2016,4,15,15,45,793.0,119.0,3.85,27.0,639.0,776.54,589.31
2016,4,15,16,0,772.0,116.0,3.9,27.0,590.0,727.2,556.63
2016,4,15,16,15,748.0,111.5,3.9,26.5,537.5,675.45,522.54
2016,4,15,16,30,724.0,107.0,3.9,26.0,485.0,621.41,484.67
2016,4,15,16,45,688.5,102.0,3.9,25.5,429.0,559.71,439.61
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,499.63,394.35
2016,4,15,17,15,607.0,89.5,3.65,24.0,316.5,433.22,343.03
2016,4,15,17,30,561.0,82.0,3.4,23.0,260.0,370.31,292.68
2016,4,15,17,45,491.5,72.0,3.15,22.5,205.5,298.62,233.37
2016,4,15,18,0,422.0,62.0,2.9,22.0,151.0,233.84,178.31
2016,4,15,18,15,320.5,48.0,2.85,21.5,103.0,161.3,117.3
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,102.3,66.73
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,43.62,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,14.74,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,24.95,14.01
2016,4,16,6,45,146.0,54.5,3.85,17.5,79.5,43.97,32.26
2016,4,16,7,0,226.0,79.0,4.0,18.0,123.0,62.19,48.76
2016,4,16,7,15,291.5,97.5,4.2,18.5,174.0,96.77,65.97
2016,4,16,7,30,357.0,116.0,4.4,19.0,225.0,137.67,93.72
2016,4,16,7,45,178.5,92.5,4.6,19.5,147.0,113.25,81.21
2016,4,16,8,0,0.0,69.0,4.8,20.0,69.0,66.7,49.84
2016,4,16,8,15,0.0,73.0,5.05,20.5,73.0,70.58,52.76
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,74.47,55.62
2016,4,16,8,45,0.0,84.5,5.55,21.5,84.5,81.75,61.2
2016,4,16,9,0,0.0,92.0,5.8,22.0,92.0,89.03,66.74
2016,4,16,9,15,4.0,149.0,5.85,22.5,152.0,145.51,111.53
2016,4,16,9,30,8.0,206.0,5.9,23.0,212.0,202.29,155.7
2016,4,16,9,45,10.0,219.5,6.0,23.5,227.0,217.22,166.65
2016,4,16,10,0,12.0,233.0,6.1,24.0,242.0,232.35,177.75
2016,4,16,10,15,6.0,185.0,6.1,24.0,189.5,183.0,139.05
2016,4,16,10,30,0.0,137.0,6.1,24.0,137.0,132.62,99.39
2016,4,16,10,45,3.5,161.5,6.15,24.5,164.5,159.18,119.9
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,186.09,140.43
2016,4,16,11,15,5.0,169.0,6.2,25.5,173.5,168.25,126.18
2016,4,16,11,30,3.0,152.0,6.2,26.0,155.0,150.21,111.86
2016,4,16,11,45,6.0,175.5,6.25,26.5,181.5,176.05,131.55
2016,4,16,12,0,9.0,199.0,6.3,27.0,208.0,202.1,151.22
2016,4,16,12,15,9.5,200.5,6.25,27.0,210.0,204.39,152.91
2016,4,16,12,30,10.0,202.0,6.2,27.0,212.0,206.65,154.63
2016,4,16,12,45,7.5,180.0,6.2,27.0,187.5,182.82,136.39
2016,4,16,13,0,5.0,158.0,6.2,27.0,163.0,158.87,118.01
2016,4,16,13,15,4.5,158.5,6.2,26.5,163.5,158.93,118.34
2016,4,16,13,30,4.0,159.0,6.2,26.0,164.0,158.96,118.66
2016,4,16,13,45,11.5,234.5,6.25,26.0,245.5,241.17,182.03
2016,4,16,14,0,19.0,310.0,6.3,26.0,327.0,324.38,245.25
2016,4,16,14,15,13.5,258.0,6.3,26.0,270.0,266.8,201.77
2016,4,16,14,30,8.0,206.0,6.3,26.0,213.0,209.46,158.17
2016,4,16,14,45,4.0,154.5,6.3,26.0,158.0,154.43,115.85
2016,4,16,15,0,0.0,103.0,6.3,26.0,103.0,99.9,73.38
2016,4,16,15,15,3.0,147.0,6.2,25.5,149.0,146.02,110.03
2016,4,16,15,30,6.0,191.0,6.1,25.0,195.0,192.75,147.12
2016,4,16,15,45,3.0,161.5,6.1,25.0,163.5,160.63,122.23
2016,4,16,16,0,0.0,132.0,6.1,25.0,132.0,128.79,97.39
2016,4,16,16,15,11.0,163.0,5.9,24.5,168.5,168.45,129.74
2016,4,16,16,30,22.0,194.0,5.7,24.0,205.0,208.38,162.25
2016,4,16,16,45,20.0,174.0,5.55,23.5,183.0,186.27,145.41
2016,4,16,17,0,18.0,154.0,5.4,23.0,161.0,164.31,128.5
2016,4,16,17,15,11.5,132.0,5.2,22.5,136.5,137.97,107.69
2016,4,16,17,30,5.0,110.0,5.0,22.0,112.0,112.26,87.05
2016,4,16,17,45,146.0,94.5,4.85,22.0,125.5,164.71,129.37
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,201.93,155.47
2016,4,16,18,15,202.0,58.5,4.65,21.5,94.5,132.45,97.25
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,77.27,50.92
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,34.12,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.85,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,17.37,8.19
2016,4,17,6,45,2.0,43.5,3.35,19.5,43.5,41.01,29.53
2016,4,17,7,0,4.0,69.0,3.5,20.0,69.0,63.4,49.45
2016,4,17,7,15,26.0,93.0,3.65,20.5,100.5,84.67,63.89
2016,4,17,7,30,48.0,117.0,3.8,21.0,132.0,111.23,84.45
2016,4,17,7,45,49.5,147.0,4.0,21.5,165.5,141.95,109.14
2016,4,17,8,0,51.0,177.0,4.2,22.0,199.0,173.28,134.09
2016,4,17,8,15,58.5,203.5,4.35,22.0,231.5,203.98,158.35
2016,4,17,8,30,66.0,230.0,4.5,22.0,264.0,235.73,183.27
2016,4,17,8,45,132.5,266.0,4.7,22.5,343.5,299.25,232.02
2016,4,17,9,0,199.0,302.0,4.9,23.0,423.0,372.73,288.25
2016,4,17,9,15,209.0,324.5,4.95,23.0,460.5,411.9,318.22
2016,4,17,9,30,219.0,347.0,5.0,23.0,498.0,451.86,348.48
2016,4,17,9,45,240.0,354.5,5.05,23.5,529.5,485.66,373.38
2016,4,17,10,0,261.0,362.0,5.1,24.0,561.0,520.49,398.8
2016,4,17,10,15,264.5,380.5,5.05,24.0,591.0,555.0,423.76
2016,4,17,10,30,268.0,399.0,5.0,24.0,621.0,589.29,448.23
2016,4,17,10,45,263.5,416.0,5.0,24.5,640.5,615.46,465.61
2016,4,17,11,0,259.0,433.0,5.0,25.0,660.0,640.69,482.11
2016,4,17,11,15,137.0,357.0,4.95,25.0,477.5,470.31,356.07
2016,4,17,11,30,15.0,281.0,4.9,25.0,295.0,286.58,215.92
2016,4,17,11,45,8.0,211.0,4.85,25.0,219.0,212.52,159.88
2016,4,17,12,0,1.0,141.0,4.8,25.0,143.0,137.94,102.4
2016,4,17,12,15,6.5,187.5,4.7,24.5,194.5,188.78,142.06
2016,4,17,12,30,12.0,234.0,4.6,24.0,246.0,240.06,181.62
2016,4,17,12,45,27.5,324.5,4.55,24.0,351.0,350.83,265.35
2016,4,17,13,0,43.0,415.0,4.5,24.0,456.0,459.75,345.54
2016,4,17,13,15,21.5,272.5,4.5,24.0,293.0,293.95,222.29
2016,4,17,13,30,0.0,130.0,4.5,24.0,130.0,126.5,93.87
2016,4,17,13,45,0.0,98.0,4.5,24.0,98.0,95.16,69.63
2016,4,17,14,0,0.0,66.0,4.5,24.0,66.0,63.97,45.17
2016,4,17,14,15,0.0,64.0,4.5,23.5,64.0,62.01,43.8
2016,4,17,14,30,0.0,62.0,4.5,23.0,62.0,60.05,42.41
2016,4,17,14,45,3.0,124.5,4.55,23.0,127.0,123.84,93.15
2016,4,17,15,0,6.0,187.0,4.6,23.0,192.0,188.6,144.09
2016,4,17,15,15,3.0,135.0,4.7,23.0,137.5,134.09,101.5
2016,4,17,15,30,0.0,83.0,4.8,23.0,83.0,80.35,59.0
2016,4,17,15,45,0.0,53.0,4.95,23.0,53.0,51.26,35.84
2016,4,17,16,0,0.0,23.0,5.1,23.0,23.0,22.22,12.44
2016,4,17,16,15,0.0,73.0,5.05,22.5,73.0,70.61,51.89
2016,4,17,16,30,0.0,123.0,5.0,22.0,123.0,120.18,92.32
2016,4,17,16,45,0.0,78.0,5.0,22.0,78.0,75.43,56.3
2016,4,17,17,0,0.0,33.0,5.0,22.0,33.0,31.86,20.72
2016,4,17,17,15,0.0,28.0,4.85,21.5,28.0,27.03,16.85
2016,4,17,17,30,0.0,23.0,4.7,21.0,23.0,22.19,12.9
2016,4,17,17,45,0.0,18.0,4.55,21.0,18.0,17.36,8.86
2016,4,17,18,0,0.0,13.0,4.4,21.0,13.0,12.53,4.77
2016,4,17,18,15,0.0,8.5,4.25,20.5,8.5,8.19,1.08
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.48,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.96,0.0
2016,4,18,6,45,0.0,1.5,3.05,16.5,1.5,1.44,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.93,0.0
2016,4,18,7,15,0.0,3.5,3.3,17.0,3.5,3.37,0.0
2016,4,18,7,30,0.0,5.0,3.4,17.0,5.0,4.82,0.0
2016,4,18,7,45,0.0,8.0,3.5,17.5,8.0,7.72,0.88
2016,4,18,8,0,0.0,11.0,3.6,18.0,11.0,10.61,3.29
2016,4,18,8,15,0.0,41.0,3.6,18.5,41.0,39.6,27.47
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,68.65,51.27
2016,4,18,8,45,0.0,83.5,3.6,19.5,83.5,80.78,60.85
2016,4,18,9,0,0.0,96.0,3.6,20.0,96.0,92.87,70.3
2016,4,18,9,15,0.0,105.5,3.7,20.0,105.5,102.0,77.43
2016,4,18,9,30,0.0,115.0,3.8,20.0,115.0,111.16,84.55
2016,4,18,9,45,42.5,237.0,3.9,20.5,269.5,253.45,197.08
2016,4,18,10,0,85.0,359.0,4.0,21.0,424.0,399.95,308.43
2016,4,18,10,15,88.0,374.0,3.75,21.5,444.5,422.01,323.22
2016,4,18,10,30,91.0,389.0,3.5,22.0,465.0,444.16,338.26
2016,4,18,10,45,194.5,406.5,3.3,22.5,575.5,550.39,417.07
2016,4,18,11,0,298.0,424.0,3.1,23.0,686.0,664.81,498.66
2016,4,18,11,15,169.5,411.0,3.05,23.0,561.5,551.29,414.01
2016,4,18,11,30,41.0,398.0,3.0,23.0,437.0,427.44,320.64
2016,4,18,11,45,23.0,279.5,2.95,23.0,301.5,296.15,223.81
2016,4,18,12,0,5.0,161.0,2.9,23.0,166.0,161.23,121.02
2016,4,18,12,15,36.0,306.5,2.9,23.0,341.5,338.25,256.41
2016,4,18,12,30,67.0,452.0,2.9,23.0,517.0,516.95,386.31
2016,4,18,12,45,110.5,468.0,2.95,23.5,573.0,578.62,430.08
2016,4,18,13,0,154.0,484.0,3.0,24.0,629.0,647.46,478.61
2016,4,18,13,15,106.5,455.5,2.95,23.5,555.5,566.17,420.86
2016,4,18,13,30,59.0,427.0,2.9,23.0,482.0,490.81,366.84
2016,4,18,13,45,74.5,429.0,2.85,23.0,497.0,509.31,381.28
2016,4,18,14,0,90.0,431.0,2.8,23.0,512.0,527.33,394.91
2016,4,18,14,15,134.5,424.0,2.65,23.0,539.0,571.5,427.91
2016,4,18,14,30,179.0,417.0,2.5,23.0,566.0,605.5,453.27
2016,4,18,14,45,89.5,247.5,2.35,23.0,322.0,340.33,260.04
2016,4,18,15,0,0.0,78.0,2.2,23.0,78.0,75.54,54.61
2016,4,18,15,15,0.0,64.5,2.05,23.0,64.5,62.43,44.56
2016,4,18,15,30,0.0,51.0,1.9,23.0,51.0,49.34,34.2
2016,4,18,15,45,0.0,92.5,1.8,23.0,92.5,89.54,66.51
2016,4,18,16,0,0.0,134.0,1.7,23.0,134.0,130.76,99.38
2016,4,18,16,15,123.0,179.5,1.6,22.5,244.5,278.29,218.66
2016,4,18,16,30,246.0,225.0,1.5,22.0,355.0,414.59,324.21
2016,4,18,16,45,123.0,164.5,1.45,22.0,229.5,252.67,198.53
2016,4,18,17,0,0.0,104.0,1.4,22.0,104.0,101.64,77.43
2016,4,18,17,15,0.0,88.5,1.25,21.5,88.5,86.3,65.62
2016,4,18,17,30,0.0,73.0,1.1,21.0,73.0,70.95,53.32
2016,4,18,17,45,0.0,57.5,1.0,21.0,57.5,55.6,40.66
2016,4,18,18,0,0.0,42.0,0.9,21.0,42.0,40.56,28.06
2016,4,18,18,15,0.0,29.0,0.85,20.5,29.0,27.99,17.39
2016,4,18,18,30,0.0,16.0,0.8,20.0,16.0,15.43,6.57
2016,4,18,18,45,0.0,8.0,0.75,20.0,8.0,7.71,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,15.21,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,29.68,18.78
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,45.54,33.83
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,58.93,46.04
2016,4,19,7,15,145.5,73.5,2.05,18.5,103.5,71.17,49.01
2016,4,19,7,30,0.0,70.0,2.0,19.0,70.0,67.35,50.82
2016,4,19,7,45,0.0,70.0,2.0,19.5,70.0,67.67,50.88
2016,4,19,8,0,0.0,70.0,2.0,20.0,70.0,67.67,50.61
2016,4,19,8,15,0.0,65.5,1.95,20.0,65.5,63.32,46.83
2016,4,19,8,30,0.0,61.0,1.9,20.0,61.0,58.97,43.08
2016,4,19,8,45,1.0,115.5,1.85,20.5,116.0,111.71,85.56
2016,4,19,9,0,2.0,170.0,1.8,21.0,171.0,163.82,126.39
2016,4,19,9,15,7.5,201.5,1.75,21.5,206.5,196.9,151.5
2016,4,19,9,30,13.0,233.0,1.7,22.0,242.0,230.7,176.81
2016,4,19,9,45,139.5,298.0,1.7,22.5,404.5,371.09,284.02
2016,4,19,10,0,266.0,363.0,1.7,23.0,567.0,525.56,396.56
2016,4,19,10,15,229.0,388.0,1.7,23.0,570.0,537.06,402.54
2016,4,19,10,30,192.0,413.0,1.7,23.0,573.0,544.66,406.5
2016,4,19,10,45,100.0,302.5,1.7,23.5,386.5,375.02,282.6
2016,4,19,11,0,8.0,192.0,1.7,24.0,200.0,192.75,144.38
2016,4,19,11,15,15.5,268.5,1.7,24.0,283.5,274.01,206.07
2016,4,19,11,30,23.0,345.0,1.7,24.0,367.0,356.21,266.15
2016,4,19,11,45,22.0,341.5,1.75,24.5,362.0,353.08,262.87
2016,4,19,12,0,21.0,338.0,1.8,25.0,357.0,349.77,259.93
2016,4,19,12,15,17.0,300.0,1.8,25.0,316.5,309.37,230.38
2016,4,19,12,30,13.0,262.0,1.8,25.0,276.0,268.61,200.42
2016,4,19,12,45,10.5,224.5,1.8,25.0,235.5,229.55,171.47
2016,4,19,13,0,8.0,187.0,1.8,25.0,195.0,190.35,142.09
2016,4,19,13,15,42.0,315.5,1.8,25.0,354.5,358.03,267.92
2016,4,19,13,30,76.0,444.0,1.8,25.0,514.0,525.28,386.92
2016,4,19,13,45,195.0,434.0,1.8,25.0,608.0,641.34,470.54
2016,4,19,14,0,314.0,424.0,1.8,25.0,702.0,755.01,550.22
2016,4,19,14,15,303.5,411.5,1.85,24.5,673.5,729.28,533.88
2016,4,19,14,30,293.0,399.0,1.9,24.0,645.0,702.49,517.88
2016,4,19,14,45,186.0,380.0,1.95,24.0,534.0,570.18,424.9
2016,4,19,15,0,79.0,361.0,2.0,24.0,423.0,441.92,331.83
2016,4,19,15,15,48.0,303.5,2.05,24.0,340.5,352.45,267.03
2016,4,19,15,30,17.0,246.0,2.1,24.0,258.0,257.93,196.26
2016,4,19,15,45,18.5,236.5,2.15,24.0,249.0,249.47,190.75
2016,4,19,16,0,20.0,227.0,2.2,24.0,240.0,240.91,184.87
2016,4,19,16,15,10.0,181.0,2.2,23.5,187.5,186.07,143.05
2016,4,19,16,30,0.0,135.0,2.2,23.0,135.0,132.3,101.2
2016,4,19,16,45,9.5,145.5,2.2,23.0,150.0,149.66,115.75
2016,4,19,17,0,19.0,156.0,2.2,23.0,165.0,166.8,129.93
2016,4,19,17,15,13.0,134.5,1.95,22.5,140.0,141.21,109.84
2016,4,19,17,30,7.0,113.0,1.7,22.0,115.0,116.19,89.97
2016,4,19,17,45,3.5,90.0,1.5,22.0,91.0,91.21,69.62
2016,4,19,18,0,0.0,67.0,1.3,22.0,67.0,66.5,49.17
2016,4,19,18,15,0.0,46.0,1.25,21.5,46.0,45.29,31.39
2016,4,19,18,30,0.0,25.0,1.2,21.0,25.0,24.14,13.43
2016,4,19,18,45,0.0,12.5,1.15,20.5,12.5,12.06,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.96,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.93,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.89,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.86,0.0
2016,4,20,7,45,233.0,68.0,0.65,19.5,166.5,101.14,69.17
2016,4,20,8,0,466.0,132.0,0.6,20.0,329.0,230.2,165.94
2016,4,20,8,15,456.5,157.0,0.6,20.0,372.0,279.02,206.84
2016,4,20,8,30,447.0,182.0,0.6,20.0,415.0,326.58,246.07
2016,4,20,8,45,513.0,180.5,0.65,20.5,475.0,380.68,288.27
2016,4,20,9,0,579.0,179.0,0.7,21.0,535.0,441.55,334.81
2016,4,20,9,15,495.0,231.0,0.75,21.5,552.5,477.49,361.2
2016,4,20,9,30,411.0,283.0,0.8,22.0,570.0,504.45,379.66
2016,4,20,9,45,234.0,313.5,0.9,22.5,479.0,444.45,334.52
2016,4,20,10,0,57.0,344.0,1.0,23.0,388.0,367.14,275.13
2016,4,20,10,15,254.5,339.0,1.05,23.0,550.0,509.7,382.42
2016,4,20,10,30,452.0,334.0,1.1,23.0,712.0,669.74,496.15
2016,4,20,10,45,607.5,266.5,1.15,23.5,792.0,750.43,552.33
2016,4,20,11,0,763.0,199.0,1.2,24.0,872.0,839.44,612.31
2016,4,20,11,15,600.0,295.0,1.2,24.0,832.5,817.42,593.15
2016,4,20,11,30,437.0,391.0,1.2,24.0,793.0,784.62,566.59
2016,4,20,11,45,647.5,271.5,1.2,24.0,876.0,876.29,633.14
2016,4,20,12,0,858.0,152.0,1.2,24.0,959.0,965.75,689.6
2016,4,20,12,15,859.0,152.0,1.2,24.0,963.5,982.89,698.94
2016,4,20,12,30,860.0,152.0,1.2,24.0,968.0,996.83,707.31
2016,4,20,12,45,858.5,152.5,1.2,24.0,964.0,1005.53,712.57
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,1010.89,715.94
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,1009.88,714.66
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,1005.47,711.47
2016,4,20,13,45,847.0,149.0,1.1,24.0,914.5,995.69,706.06
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,988.68,702.54
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,968.41,690.84
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,945.08,677.44
2016,4,20,14,45,829.5,133.5,1.1,24.0,803.0,920.54,663.3
2016,4,20,15,0,832.0,124.0,1.1,24.0,770.0,892.66,647.02
2016,4,20,15,15,818.0,121.0,1.15,24.0,727.5,854.2,624.56
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,813.69,600.52
2016,4,20,15,45,785.0,115.0,1.3,24.0,637.0,767.34,572.7
2016,4,20,16,0,766.0,112.0,1.4,24.0,589.0,719.81,543.4
2016,4,20,16,15,742.0,108.0,1.45,23.5,537.0,666.69,509.98
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,615.35,475.78
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,555.19,432.49
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,496.5,388.88
2016,4,20,17,15,607.0,87.0,1.45,22.5,320.0,431.8,339.15
2016,4,20,17,30,563.0,80.0,1.3,22.0,265.0,370.42,290.38
2016,4,20,17,45,496.0,71.5,1.2,22.0,211.0,301.25,233.76
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,238.66,181.09
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,167.56,122.03
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,109.41,73.09
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,47.76,8.04
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,18.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,19.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.5,0.7,19.5,4.5,4.34,0.0
2016,4,21,7,30,0.0,6.0,0.7,20.0,6.0,5.78,0.0
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,15.44,7.31
2016,4,21,8,0,0.0,26.0,0.8,21.0,26.0,25.1,15.28
2016,4,21,8,15,0.0,31.5,0.8,21.0,31.5,30.42,19.61
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,35.75,23.9
2016,4,21,8,45,0.0,32.0,0.85,21.5,32.0,30.92,19.78
2016,4,21,9,0,0.0,27.0,0.9,22.0,27.0,26.09,15.71
2016,4,21,9,15,0.0,52.0,0.9,22.0,52.0,50.29,35.28
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.57
2016,4,21,9,45,22.5,204.5,0.95,22.5,222.0,210.35,160.63
2016,4,21,10,0,45.0,332.0,1.0,23.0,367.0,347.8,262.26
2016,4,21,10,15,201.0,355.5,1.0,23.0,522.5,486.85,364.75
2016,4,21,10,30,357.0,379.0,1.0,23.0,678.0,639.65,472.4
2016,4,21,10,45,591.0,269.5,1.05,23.5,784.0,740.75,544.78
2016,4,21,11,0,825.0,160.0,1.1,24.0,890.0,853.53,620.18
2016,4,21,11,15,830.5,161.0,1.15,24.0,911.0,887.14,640.51
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,918.27,660.16
2016,4,21,11,45,853.5,153.0,1.3,24.5,949.0,944.06,675.9
2016,4,21,12,0,871.0,144.0,1.4,25.0,966.0,971.02,692.4
2016,4,21,12,15,872.5,144.5,1.5,25.0,970.5,989.25,704.78
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,1004.25,715.33
2016,4,21,12,45,871.5,145.5,1.7,25.0,971.0,1012.01,721.48
2016,4,21,13,0,869.0,146.0,1.8,25.0,967.0,1016.36,725.67
2016,4,21,13,15,866.0,145.5,1.85,25.0,954.0,1015.78,726.23
2016,4,21,13,30,863.0,145.0,1.9,25.0,941.0,1011.77,724.81
2016,4,21,13,45,853.0,147.0,2.0,25.0,919.0,1000.0,719.22
2016,4,21,14,0,843.0,149.0,2.1,25.0,897.0,991.17,715.61
2016,4,21,14,15,835.0,147.0,2.15,25.0,868.0,970.87,704.09
2016,4,21,14,30,827.0,145.0,2.2,25.0,839.0,947.53,690.7
2016,4,21,14,45,817.5,141.5,2.25,25.0,803.0,918.3,673.44
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,886.41,654.35
2016,4,21,15,15,793.5,135.0,2.3,24.5,724.5,848.21,631.7
2016,4,21,15,30,779.0,132.0,2.3,24.0,682.0,808.05,607.45
2016,4,21,15,45,431.5,205.0,2.3,24.0,506.5,578.59,443.45
2016,4,21,16,0,84.0,278.0,2.3,24.0,331.0,351.62,269.35
2016,4,21,16,15,88.0,254.5,2.2,23.5,305.5,327.17,253.16
2016,4,21,16,30,92.0,231.0,2.1,23.0,280.0,302.1,235.34
2016,4,21,16,45,211.5,197.0,2.05,23.0,293.0,344.6,271.07
2016,4,21,17,0,331.0,163.0,2.0,23.0,306.0,374.45,295.52
2016,4,21,17,15,308.5,142.0,1.9,22.5,261.0,323.17,255.58
2016,4,21,17,30,286.0,121.0,1.8,22.0,216.0,273.59,216.22
2016,4,21,17,45,251.0,100.5,1.7,22.0,172.0,221.11,173.07
2016,4,21,18,0,216.0,80.0,1.6,22.0,128.0,172.12,131.87
2016,4,21,18,15,162.5,59.5,1.55,21.5,89.5,120.98,89.05
2016,4,21,18,30,109.0,39.0,1.5,21.0,51.0,75.71,50.96
2016,4,21,18,45,54.5,19.5,1.5,20.5,25.5,34.32,6.88
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,14.0,34.0,11.99,0.0
2016,4,22,6,30,337.0,32.0,2.1,15.0,68.0,24.29,14.94
2016,4,22,6,45,439.0,42.5,2.4,16.0,119.0,30.74,21.3
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,44.72,26.78
2016,4,22,7,15,604.5,60.5,2.6,17.5,227.0,90.2,47.86
2016,4,22,7,30,668.0,68.0,2.5,18.0,284.0,143.34,84.97
2016,4,22,7,45,709.0,73.5,2.45,18.5,342.5,200.4,131.74
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,259.22,182.3
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,317.83,232.95
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,379.1,284.59
2016,4,22,8,45,829.5,92.0,2.25,22.0,569.0,438.43,333.16
2016,4,22,9,0,850.0,96.0,2.2,23.0,623.0,498.8,380.57
2016,4,22,9,15,866.0,98.5,2.25,23.0,672.5,557.98,427.14
2016,4,22,9,30,882.0,101.0,2.3,23.0,722.0,614.89,470.75
2016,4,22,9,45,893.0,104.0,2.4,23.5,765.5,668.73,510.2
2016,4,22,10,0,904.0,107.0,2.5,24.0,809.0,721.46,547.7
2016,4,22,10,15,913.0,109.0,2.55,24.0,846.0,770.42,580.57
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,817.6,611.89
2016,4,22,10,45,927.0,113.0,2.65,24.5,912.5,859.52,638.14
2016,4,22,11,0,932.0,115.0,2.7,25.0,942.0,898.92,662.44
2016,4,22,11,15,936.5,116.0,2.7,25.0,963.5,934.21,684.75
2016,4,22,11,30,941.0,117.0,2.7,25.0,985.0,966.58,705.07
2016,4,22,11,45,943.5,117.0,2.75,25.0,998.0,993.06,721.97
2016,4,22,12,0,946.0,117.0,2.8,25.0,1011.0,1016.25,736.83
2016,4,22,12,15,946.5,117.5,2.8,25.0,1015.5,1034.61,748.21
2016,4,22,12,30,947.0,118.0,2.8,25.0,1020.0,1049.43,757.45
2016,4,22,12,45,945.5,118.0,2.8,25.5,1015.0,1058.17,761.44
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1063.21,763.26
2016,4,22,13,15,940.5,117.5,2.75,26.0,996.5,1062.05,762.3
2016,4,22,13,30,937.0,117.0,2.7,26.0,983.0,1057.16,759.17
2016,4,22,13,45,931.5,116.5,2.7,26.0,961.0,1046.62,753.12
2016,4,22,14,0,926.0,116.0,2.7,26.0,939.0,1032.5,744.96
2016,4,22,14,15,919.0,114.5,2.65,26.0,909.5,1012.39,732.6
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,988.94,718.23
2016,4,22,14,45,901.5,111.5,2.6,26.0,842.5,959.07,700.2
2016,4,22,15,0,891.0,110.0,2.6,26.0,805.0,926.35,680.3
2016,4,22,15,15,878.5,107.5,2.5,25.5,761.5,888.16,657.17
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,847.66,632.32
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,805.64,605.37
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,757.59,573.98
2016,4,22,16,15,810.5,95.5,2.15,24.5,566.5,703.37,538.32
2016,4,22,16,30,788.0,92.0,2.0,24.0,513.0,648.73,501.5
2016,4,22,16,45,758.5,87.0,1.85,24.0,456.5,587.87,456.72
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,527.93,411.46
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,463.5,361.99
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,400.62,312.1
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,330.49,255.24
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,266.29,201.37
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,192.31,140.01
