Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,129.72,87.18
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,56.59,16.67
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,12.77,0.0
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,25.97,16.5
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,32.78,23.15
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,48.47,29.12
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,93.32,50.79
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,145.9,87.65
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,199.91,131.2
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,261.31,182.43
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,319.16,231.96
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,379.68,282.73
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,438.51,330.54
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,498.35,377.41
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,555.35,421.71
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,613.81,465.67
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,666.76,503.56
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,718.55,539.51
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,766.77,571.02
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,813.25,600.79
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,854.19,625.87
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,892.59,649.07
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,927.26,670.39
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,959.09,689.81
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,985.12,704.12
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,1007.91,716.41
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1025.92,727.16
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1040.48,735.9
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1048.55,741.5
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1053.0,745.06
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1052.32,745.61
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1048.0,744.08
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,1037.63,738.92
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,1023.77,731.72
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,1004.0,721.45
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,980.97,709.09
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,951.99,692.79
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,920.18,674.51
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,882.58,653.03
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,847.42,632.91
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,801.29,604.05
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,753.6,573.63
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,699.53,538.37
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,645.07,501.54
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,584.35,456.9
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,526.4,413.04
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,460.38,362.76
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,397.46,313.04
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,325.92,254.41
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,260.8,199.36
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,188.29,138.58
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,126.8,86.39
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,54.96,18.65
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,18.84,3.96
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,36.31,25.25
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,54.56,42.07
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,76.64,57.47
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,105.04,77.35
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,138.33,102.13
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,150.68,115.4
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,156.63,122.74
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,155.79,121.88
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,150.05,116.86
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,158.59,123.07
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,167.19,129.26
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,242.2,188.03
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,321.49,248.96
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,294.07,226.68
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,264.7,203.08
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,246.12,188.5
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,227.0,173.48
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,258.56,197.21
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,290.48,220.84
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,278.49,211.47
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,266.27,202.05
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,357.03,270.02
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,447.24,335.69
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,416.25,312.37
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,379.15,284.9
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,358.12,269.47
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,336.83,253.77
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,262.65,198.28
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,188.55,142.01
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,158.97,119.28
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,129.45,96.35
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,462.13,356.83
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,783.79,589.3
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,833.22,627.77
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,866.6,653.41
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,833.05,631.32
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,794.4,605.99
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,749.57,576.08
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,703.65,545.05
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,650.89,507.28
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,598.22,468.79
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,539.56,424.91
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,482.36,381.07
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,418.62,331.43
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,356.22,281.48
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,290.18,227.33
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,230.17,176.78
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,163.44,120.87
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,106.89,73.45
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,48.81,18.42
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.24,3.65
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.22,21.47
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,42.57,31.11
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,62.39,40.15
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,103.21,62.15
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,151.53,96.33
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,196.25,137.27
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,233.77,172.34
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,280.84,211.0
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,329.82,250.6
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,295.6,226.75
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,245.22,187.64
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,394.95,304.75
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,587.34,450.89
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,585.34,445.31
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,563.54,424.53
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,662.55,501.37
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,778.24,586.94
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,817.79,611.76
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,855.21,635.24
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,887.9,656.58
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,918.11,676.21
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,944.62,692.2
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,972.65,709.16
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,989.22,719.45
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,1002.53,727.75
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,881.35,644.18
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,735.65,535.14
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,761.05,554.36
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,778.83,567.61
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,637.16,467.34
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,495.54,364.65
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,639.59,472.85
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,761.64,561.75
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,833.72,617.92
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,880.77,652.57
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,658.92,495.32
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,433.22,324.65
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,594.26,451.8
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,710.74,540.99
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,657.67,504.1
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,604.69,466.67
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,545.38,422.86
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,487.57,379.14
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,423.01,329.67
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,361.91,281.45
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,292.51,225.52
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,232.19,175.49
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,165.37,120.34
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,108.82,73.61
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,49.63,19.91
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,18.94,6.21
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.59,23.53
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,47.67,35.53
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,70.04,46.92
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,105.73,74.13
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,128.1,97.07
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,144.05,110.57
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,160.33,123.98
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,226.61,173.75
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,311.34,239.19
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,382.95,294.81
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,475.89,367.65
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,498.58,384.74
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,506.7,389.07
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,587.02,451.61
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,682.71,524.52
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,727.93,557.63
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,772.03,589.59
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,811.35,615.7
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,848.73,640.26
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,880.61,661.93
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,910.18,681.99
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,936.13,698.16
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,959.59,712.62
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,921.25,683.6
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,873.49,644.16
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,759.06,560.94
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,639.06,472.03
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,710.44,526.07
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,787.66,582.62
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,772.11,571.9
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,755.21,560.65
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,546.94,409.93
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,334.22,250.2
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,429.6,323.64
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,523.51,394.14
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,588.44,446.3
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,637.07,486.34
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,563.96,432.11
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,486.95,374.79
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,377.0,291.55
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,267.83,207.01
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,217.05,167.84
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,163.38,125.77
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,137.75,105.94
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,112.76,86.26
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,147.24,113.98
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,174.64,133.85
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,117.99,87.34
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,66.36,45.27
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,31.25,12.46
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.35,6.16
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.5,24.08
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,41.97,31.4
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,63.81,39.47
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,108.06,63.41
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,160.42,101.62
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,214.29,145.88
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,274.9,197.79
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,337.02,251.5
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,399.19,304.08
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,459.77,353.19
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,522.18,401.67
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,580.52,446.76
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,640.23,491.19
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,694.71,529.63
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,748.26,565.78
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,797.03,596.34
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,843.87,624.95
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,886.39,649.17
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,926.42,671.27
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,961.14,692.71
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,992.84,712.15
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,1019.85,728.58
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,1043.59,742.98
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,1060.57,753.22
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1073.93,761.33
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1082.11,764.83
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1086.54,766.16
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1085.7,765.38
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1081.09,762.44
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,1069.71,756.03
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,1054.66,747.51
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,1034.11,736.07
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,1010.16,722.57
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,979.31,703.83
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,945.62,683.3
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,906.81,657.92
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,865.65,630.96
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,818.48,600.43
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,773.89,571.43
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,719.73,535.65
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,665.01,499.05
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,603.02,455.2
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,542.17,411.01
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,476.83,362.63
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,412.87,313.67
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,340.48,256.84
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,274.43,203.23
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,200.77,143.78
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,138.02,92.3
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,61.92,28.22
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,16.89,6.45
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.57,23.28
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,43.04,32.12
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,67.34,42.19
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,109.33,65.48
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,158.9,101.53
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,210.12,143.15
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,266.72,190.73
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,322.17,238.5
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,380.52,287.92
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,437.49,334.72
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,498.12,382.83
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,552.95,426.36
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,608.0,468.89
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,659.93,507.35
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,711.13,544.3
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,757.82,575.85
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,802.18,604.58
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,841.9,629.93
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,879.27,653.44
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,912.26,674.91
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,942.54,694.51
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,966.31,708.59
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,986.93,720.62
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,1002.9,730.55
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,1015.63,738.45
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,1019.58,741.01
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,1026.37,745.61
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,1024.29,744.23
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,1018.81,740.82
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,1001.89,730.07
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,982.03,717.54
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,960.33,703.88
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,935.82,688.42
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,643.47,483.64
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,342.61,255.75
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,374.19,281.87
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,404.43,306.03
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,318.75,242.03
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,229.35,174.14
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,279.22,214.71
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,319.71,247.49
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,259.86,201.3
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,202.88,156.95
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,171.38,132.7
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,136.89,105.6
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,157.49,121.99
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,171.43,131.29
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,116.08,85.97
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,65.05,44.39
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,30.74,13.52
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,22.15,10.38
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,39.78,27.89
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,58.14,44.27
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,84.94,59.86
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,106.0,76.98
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,117.0,89.71
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,136.49,105.04
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,156.13,120.29
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,176.53,135.88
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,197.13,151.44
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,196.09,150.0
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,194.0,147.7
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,240.76,183.5
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,286.93,218.43
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,254.63,192.88
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,218.77,164.73
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,260.16,195.98
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,302.09,227.21
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,474.31,357.08
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,655.89,488.23
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,471.98,353.35
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,274.95,204.7
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,209.1,155.08
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,142.78,104.46
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,429.18,321.38
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,716.3,525.21
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,690.71,505.19
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,663.77,485.6
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,702.52,514.19
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,747.1,546.12
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,769.77,563.6
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,789.91,579.43
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,756.66,557.19
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,722.78,534.7
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,635.21,472.36
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,558.08,416.45
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,628.53,470.15
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,683.89,511.75
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,517.84,391.07
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,361.65,274.25
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,425.91,325.39
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,476.22,364.69
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,390.39,300.97
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,306.87,238.11
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,253.95,197.27
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,202.18,156.75
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,177.3,136.91
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,154.34,117.62
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,101.96,75.12
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,49.63,32.82
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,24.34,10.15
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,8.85,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,24.54,13.09
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,38.3,27.55
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,47.99,36.71
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,73.69,47.49
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,116.11,72.57
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,166.13,109.7
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,216.33,150.8
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,272.33,198.17
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,327.58,245.91
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,385.82,295.26
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,442.21,341.52
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,500.84,388.05
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,529.53,409.67
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,544.13,418.93
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,623.85,479.4
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,716.73,547.57
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,764.31,579.28
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,809.58,608.35
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,850.87,632.87
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,890.21,655.46
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,923.56,674.36
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,954.18,690.93
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,981.37,703.94
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,1005.63,714.64
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,1022.49,723.23
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1036.0,729.78
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1045.11,732.18
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1050.74,732.51
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,1049.83,732.2
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,1045.37,729.96
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,1035.35,723.93
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1021.81,715.9
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,1002.5,704.26
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,979.97,690.78
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,952.32,674.99
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,921.76,657.37
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,884.6,636.05
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,849.79,616.1
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,804.76,588.06
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,758.06,558.71
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,705.17,524.79
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,651.81,489.67
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,592.92,448.44
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,536.19,407.52
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,471.67,360.3
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,409.9,313.35
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,340.87,259.4
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,277.27,207.67
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,205.18,148.97
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,143.45,97.83
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,75.52,39.91
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,18.06,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,22.05,11.5
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,34.92,24.58
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,43.92,32.95
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,71.1,43.81
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,101.14,69.88
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,109.91,85.91
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,141.83,110.71
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,179.54,140.11
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,147.22,114.5
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,110.69,85.07
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,128.34,98.84
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,146.05,112.44
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,192.62,148.71
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,240.03,184.98
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,306.96,235.9
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,377.82,288.75
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,426.29,324.75
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,476.64,361.84
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,553.86,419.44
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,635.26,479.04
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,707.82,532.91
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,785.13,589.34
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,751.41,561.1
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,711.24,528.83
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,632.84,471.5
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,546.03,407.28
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,541.53,404.4
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,536.55,400.9
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,507.22,379.78
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,477.4,358.28
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,630.46,474.57
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,780.75,584.58
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,769.8,578.67
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,756.75,572.17
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,736.43,559.46
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,714.1,545.27
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,705.04,540.85
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,685.26,528.74
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,663.39,515.14
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,637.11,498.04
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,582.99,458.63
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,530.17,419.6
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,479.96,381.68
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,429.61,342.86
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,369.24,295.11
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,308.59,246.29
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,250.17,198.03
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,196.63,152.97
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,140.1,105.67
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,90.15,63.94
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,44.76,24.38
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.85,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.74,0.26
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,11.08,4.26
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,15.43,7.61
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,19.78,11.37
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,24.13,15.09
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,28.96,19.12
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,33.8,23.1
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,149.29,118.63
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,267.34,214.47
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,201.8,161.2
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,128.1,100.45
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,106.81,82.77
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,85.21,64.85
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,127.4,99.2
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,169.73,133.21
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,155.53,121.44
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,141.1,109.58
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,114.73,87.97
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,88.22,66.3
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,184.6,143.73
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,281.74,219.99
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,389.21,303.12
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,496.72,384.25
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,489.64,378.45
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,482.08,372.75
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,640.34,495.71
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,800.67,615.61
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,716.95,551.94
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,638.25,492.01
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,499.05,387.1
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,359.93,279.58
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,374.39,291.37
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,381.21,296.99
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,312.24,243.53
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,251.98,196.42
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,219.66,171.38
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,187.53,146.22
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,301.59,238.94
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,415.38,328.86
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,318.48,252.69
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,233.07,184.68
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,213.24,169.59
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,193.26,154.03
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,161.89,129.09
