Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,136.01,108.25
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,212.55,170.76
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,258.11,202.45
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,188.71,143.01
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,130.87,93.41
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,68.02,39.73
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.8,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,13.76,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,22.09,12.43
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,32.51,23.13
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,37.61,28.09
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,67.44,37.81
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,114.01,65.44
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,167.29,106.26
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,221.66,152.44
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,283.0,205.75
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,341.2,257.09
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,401.76,309.31
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,459.89,358.33
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,518.92,406.45
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,577.35,452.4
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,633.36,495.09
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,685.82,533.82
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,737.08,569.95
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,784.35,602.15
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,829.8,632.72
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,870.81,658.68
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,909.33,682.63
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,943.33,703.29
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,974.43,721.86
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,1001.05,737.37
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,1024.48,750.75
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,1041.7,761.58
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,1055.46,770.3
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,1063.69,775.57
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1068.31,778.68
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,1067.27,778.31
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,1062.58,775.75
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1051.75,767.88
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,1037.38,757.9
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,1018.1,745.92
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,995.53,731.91
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,965.96,713.74
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,933.53,693.66
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,895.71,671.17
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,855.59,646.85
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,810.44,617.5
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,767.61,589.47
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,714.73,554.46
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,661.25,518.42
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,601.8,474.23
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,543.13,429.46
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,479.63,380.62
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,417.44,331.13
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,347.81,273.64
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,283.73,219.09
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,213.11,159.41
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,152.24,107.22
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,85.23,49.76
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,24.47,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,13.76,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.09,13.24
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,35.2,25.19
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,41.04,30.76
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,71.44,41.17
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,116.91,68.44
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,169.37,108.31
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,223.13,153.42
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,281.44,203.49
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,341.07,255.18
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,400.42,305.74
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,458.46,353.46
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,517.71,400.48
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,573.63,444.06
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,629.54,486.24
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,683.57,525.87
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,735.21,562.63
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,782.46,593.53
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,827.98,622.77
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,869.5,648.88
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,908.69,673.1
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,942.63,694.65
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,973.76,714.24
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,1001.36,731.77
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,1025.96,747.34
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,1043.06,758.09
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,1056.72,766.76
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,1065.91,771.13
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1071.53,773.35
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,1070.53,772.99
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,1065.9,770.49
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,1055.64,764.5
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,1041.8,756.37
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,1022.09,744.18
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,999.1,729.97
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,970.57,712.5
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,939.14,693.11
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,901.4,668.84
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,861.37,642.95
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,820.81,616.82
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,774.1,586.17
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,720.28,550.39
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,665.91,513.59
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,607.64,471.4
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,549.81,428.37
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,485.77,379.88
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,422.99,330.72
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,354.66,275.2
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,291.31,222.0
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,218.75,161.68
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,156.25,108.93
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,87.88,51.53
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,26.15,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,11.57,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,21.78,12.2
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,31.23,21.48
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,35.97,25.97
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,69.21,36.55
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,116.56,64.53
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,170.22,105.07
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,228.2,153.68
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,286.94,204.06
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,344.46,252.92
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,404.09,302.05
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,461.31,347.71
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,518.93,391.8
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,576.69,435.61
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,631.87,476.15
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,682.52,511.56
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,731.67,544.33
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,777.96,574.13
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,822.38,602.32
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,861.67,625.62
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,898.31,646.94
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,931.1,666.88
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,961.04,684.96
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,986.49,699.47
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,1008.89,712.09
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,1025.22,722.45
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,1038.16,730.86
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,1045.66,735.25
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,1049.64,737.6
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,1047.56,737.2
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,1041.92,734.77
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,981.45,698.1
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,909.92,649.17
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,952.66,683.08
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,974.16,697.32
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,890.82,644.97
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,800.79,584.12
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,828.12,609.21
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,837.33,617.76
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,720.46,539.07
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,609.13,458.36
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,528.55,401.84
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,459.91,352.25
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,394.51,303.88
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,327.22,253.17
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,286.18,222.64
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,245.85,191.67
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,203.87,158.15
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,167.23,127.99
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,125.51,93.43
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,86.7,60.9
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,45.64,26.52
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,7.86,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.47,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,23.05,13.42
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,32.92,23.08
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,38.89,28.67
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,72.87,40.4
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,119.37,68.58
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,172.47,108.92
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,226.53,154.06
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,284.57,203.42
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,344.44,254.67
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,404.0,304.79
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,461.39,351.41
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,520.0,397.43
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,576.12,441.07
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,633.7,484.38
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,685.94,521.69
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,737.25,556.63
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,784.04,587.28
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,829.03,616.3
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,870.22,641.15
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,909.09,664.09
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,942.85,684.71
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,973.73,703.35
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,1001.37,718.4
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,1026.03,731.46
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1043.24,741.26
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1056.96,748.99
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1065.63,752.18
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1070.66,753.26
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,1069.52,752.83
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,1064.68,750.31
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,1053.71,744.16
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,1039.17,735.97
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,1019.69,725.4
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,996.89,712.78
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,967.32,695.84
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,934.99,677.06
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,897.97,655.49
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,858.63,632.08
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,812.03,603.72
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,767.97,576.52
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,715.5,542.91
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,662.4,508.23
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,603.08,466.31
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,544.68,423.59
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,482.1,376.47
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,420.67,328.58
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,353.23,273.95
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,290.62,221.49
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,220.52,162.97
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,159.63,111.3
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,94.37,56.53
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,34.18,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,7.86,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.42,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,26.59,16.41
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.07,29.3
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,48.85,37.48
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,81.71,50.74
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,124.26,77.58
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,172.95,114.75
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,216.07,156.15
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,249.05,188.02
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,294.97,225.82
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,342.78,264.63
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,410.26,317.48
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,498.28,386.66
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,553.19,429.46
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,606.1,469.69
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,654.98,505.92
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,702.75,540.43
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,747.35,572.41
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,790.57,601.81
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,829.19,626.69
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,865.6,649.79
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,897.16,670.69
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,926.24,689.87
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,954.51,707.04
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,984.61,725.34
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,1001.31,735.72
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,1014.78,744.1
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,738.23,551.26
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,430.77,317.86
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,616.6,457.02
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,802.38,588.92
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,731.54,537.5
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,653.52,481.75
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,738.75,547.2
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,817.38,606.26
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,737.94,549.5
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,668.27,499.32
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,751.64,566.48
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,811.23,612.23
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,768.0,583.09
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,721.52,551.91
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,669.47,516.66
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,617.35,479.79
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,563.39,440.73
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,509.64,400.67
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,447.06,352.34
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,387.38,304.9
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,325.4,254.33
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,267.38,205.44
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,200.6,149.15
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,141.94,99.5
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,82.42,49.93
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,30.12,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,6.88,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.47,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.89,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,8.67,1.52
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,14.46,6.86
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,22.67,14.2
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,30.88,20.24
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,39.59,27.53
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,48.3,34.72
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,77.74,58.84
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,106.36,81.86
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,87.95,66.55
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,68.67,50.63
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,100.47,76.05
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,131.9,100.73
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,137.78,105.06
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,143.66,109.41
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,103.07,76.87
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,61.98,43.99
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,93.96,69.27
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,125.85,94.19
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,145.35,109.34
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,165.09,124.61
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,195.65,148.16
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,226.47,171.72
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,268.78,203.36
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,311.4,234.77
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,216.63,162.97
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,121.53,89.75
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,185.76,139.66
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,250.42,188.99
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,516.8,391.72
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,781.49,580.49
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,488.64,370.12
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,194.4,146.62
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,250.35,190.37
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,306.73,233.41
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,269.26,205.23
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,231.92,177.05
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,340.38,263.04
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,442.15,342.82
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,287.82,224.42
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,135.53,103.61
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,267.84,211.86
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,385.47,305.94
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,297.56,236.01
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,210.15,165.83
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,181.33,143.28
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,153.03,120.71
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,120.58,94.18
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,92.98,71.34
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,67.96,50.48
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,43.38,29.82
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,24.7,13.41
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,3.44,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.04,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,33.17,21.75
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,49.65,37.03
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,65.46,51.24
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,100.47,68.62
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,126.26,91.2
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,136.24,104.43
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,147.03,113.53
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,158.35,122.71
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,185.55,143.67
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,213.62,165.1
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,301.34,232.76
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,406.01,313.24
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,428.15,329.74
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,443.43,340.52
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,538.66,414.11
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,649.25,497.78
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,715.39,546.97
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,788.39,600.29
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,830.23,627.3
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,871.46,653.24
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,903.46,673.79
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,933.11,692.57
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,964.64,711.01
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,989.86,724.94
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,1006.33,734.84
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,1019.67,742.74
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,1028.4,746.13
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,1033.81,747.43
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,1033.3,746.54
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,1029.38,743.58
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,1019.54,735.93
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,1006.28,726.33
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,986.89,714.33
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,964.44,700.43
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,936.52,682.96
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,905.83,663.68
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,874.01,644.7
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,835.07,620.73
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,790.73,591.83
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,744.97,561.67
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,693.46,527.83
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,641.53,492.5
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,585.4,451.43
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,528.37,408.74
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,466.1,362.2
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,406.4,316.0
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,341.02,263.31
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,280.47,212.98
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,212.52,156.44
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,153.5,106.83
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,89.35,54.52
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,35.49,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,13.08,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,8.36,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,15.44,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,33.56,22.0
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,51.85,38.64
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,64.03,49.6
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,94.24,61.44
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,134.69,87.5
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,181.68,122.57
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,228.19,159.42
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,281.27,202.73
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,333.45,246.15
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,388.61,291.07
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,441.86,333.64
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,497.7,377.02
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,549.61,416.25
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,601.85,454.54
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,652.64,490.91
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,701.53,525.07
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,745.76,555.94
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,788.63,584.42
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,826.9,608.35
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,863.2,630.75
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,895.14,651.37
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,924.61,670.36
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,947.35,685.24
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,967.14,698.29
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,982.9,708.53
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,995.64,716.93
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,1002.32,720.08
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,1005.8,721.31
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,1004.03,720.45
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,999.05,717.68
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,986.5,710.42
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,970.99,701.36
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,951.45,690.86
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,929.11,678.53
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,900.69,660.8
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,867.05,639.52
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,829.65,615.4
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,790.6,590.02
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,741.44,557.27
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,692.42,523.14
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,640.9,487.74
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,589.65,451.78
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,525.76,404.78
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,467.89,361.27
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,407.35,315.59
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,350.21,271.33
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,285.58,220.27
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,223.16,170.01
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,163.41,121.36
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,110.86,78.45
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,57.47,35.54
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,8.36,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.47,0.0
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,28.79,18.34
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,43.78,32.09
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,54.78,42.05
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,90.55,57.89
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,132.34,85.19
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,180.45,121.71
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,229.74,162.08
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,282.54,205.92
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,334.27,249.11
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,388.59,293.66
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,440.46,335.54
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,492.5,376.36
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,543.34,415.09
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,594.88,453.28
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,640.35,485.72
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,684.07,516.04
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,727.22,546.31
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,769.55,575.47
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,805.4,598.45
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,839.17,619.59
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,869.79,639.63
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,898.49,658.15
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,939.94,683.54
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,979.44,706.91
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,810.06,589.11
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,614.39,443.7
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,566.57,409.96
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,522.38,377.82
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,552.24,399.41
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,581.8,420.34
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,645.21,465.87
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,699.93,504.74
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,730.82,527.27
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,751.26,542.94
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,722.63,524.27
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,692.75,504.98
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,671.02,492.91
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,647.0,479.04
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,615.2,458.47
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,581.43,436.24
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,591.95,447.49
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,586.15,446.59
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,527.66,404.12
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,471.19,362.43
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,410.31,316.78
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,352.81,272.51
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,289.38,222.59
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,227.27,172.69
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,166.82,123.62
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,113.79,80.39
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,64.3,40.21
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,18.09,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,7.89,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,7.37,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,14.48,0.55
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,33.46,22.23
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,51.73,38.78
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,71.36,56.13
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,96.68,72.14
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,123.93,92.53
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,150.39,112.59
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,189.96,142.55
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,234.65,176.74
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,153.25,115.79
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,57.05,40.54
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,72.56,52.79
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,88.09,64.79
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,76.95,55.66
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,65.82,46.65
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,334.32,256.17
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,624.83,464.09
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,651.94,479.06
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,675.81,493.39
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,697.59,505.39
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,716.61,515.28
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,762.9,546.25
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,811.48,578.01
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,816.88,579.64
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,817.82,578.91
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,800.34,566.24
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,780.18,551.9
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,885.47,628.11
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,986.96,696.59
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,658.94,479.06
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,307.24,224.08
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,646.22,476.77
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,955.92,683.78
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,935.29,669.59
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,912.1,657.15
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,878.61,636.7
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,843.71,615.19
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,806.54,591.21
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,768.0,566.08
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,624.44,464.8
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,483.5,362.32
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,458.18,346.75
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,437.28,333.22
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,454.85,349.3
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,467.15,360.16
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,406.81,314.6
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,349.83,270.87
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,287.98,221.99
