Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,227.28,173.09
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,167.84,125.0
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,115.67,82.51
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,61.34,39.04
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,7.37,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.84,1.12
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,36.16,24.75
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,57.24,43.87
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,77.24,61.7
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,109.74,78.97
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,148.34,105.98
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,192.47,139.26
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,236.63,174.05
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,285.15,212.75
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,332.73,250.82
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,381.07,288.99
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,429.76,326.72
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,480.27,364.88
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,527.93,399.89
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,576.79,434.82
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,622.6,466.82
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,669.31,498.66
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,710.89,526.71
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,751.42,553.45
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,789.08,577.21
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,826.14,600.07
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,776.92,561.39
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,714.86,514.22
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,771.19,552.64
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,831.33,591.65
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,815.68,578.84
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,799.66,566.46
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,894.3,633.14
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,985.03,692.69
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,982.58,690.42
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,977.17,687.51
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,922.78,651.65
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,868.47,614.15
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,842.73,600.39
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,815.02,584.9
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,774.45,558.9
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,733.38,532.38
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,741.83,541.41
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,743.17,545.16
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,681.57,503.63
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,621.82,463.1
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,483.68,364.56
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,359.67,272.82
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,388.53,297.52
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,400.1,307.71
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,344.72,265.78
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,294.26,227.15
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,259.36,199.43
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,223.18,169.51
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,164.36,122.26
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,112.18,80.08
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,60.16,38.49
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.85,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,17.38,3.57
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,34.71,23.35
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,52.38,39.39
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,68.48,53.69
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,96.65,69.17
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,129.64,93.35
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,164.92,120.58
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,195.59,145.79
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,223.66,168.32
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,257.1,194.42
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,290.73,220.19
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,290.96,220.08
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,282.8,213.11
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,271.19,203.94
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,259.45,194.56
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,283.37,211.99
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,307.57,229.34
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,303.65,225.78
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,299.33,222.09
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,267.91,198.74
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,235.9,174.97
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,256.25,189.84
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,276.74,204.44
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,286.2,210.88
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,295.67,217.33
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,330.13,242.27
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,364.8,266.97
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,405.16,295.24
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,441.28,320.21
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,405.52,308.82
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,362.97,267.04
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,213.15,158.56
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,64.96,45.64
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,84.4,61.28
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,103.9,76.75
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,80.91,58.81
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,58.1,40.89
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,111.02,83.11
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,164.67,125.48
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,128.19,97.06
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,91.98,68.63
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,199.2,155.24
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,304.32,237.78
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,213.42,166.72
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,123.39,95.12
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,106.58,82.05
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,89.76,68.63
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,73.96,55.82
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,58.15,42.77
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,42.99,30.1
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,27.99,17.4
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,16.88,7.73
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,5.78,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.95,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,4.42,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,8.68,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,22.68,13.85
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,36.7,26.81
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,53.84,42.34
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,71.02,54.76
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,107.5,83.6
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,151.01,117.82
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,178.04,139.92
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,205.0,161.7
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,241.25,190.2
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,279.52,219.97
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,284.6,223.54
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,286.13,223.91
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,363.67,283.6
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,451.09,349.4
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,476.32,366.63
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,500.31,382.86
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,484.48,369.59
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,464.75,353.41
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,499.52,378.12
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,535.12,402.86
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,485.38,365.36
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,432.9,325.92
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,393.63,296.43
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,350.3,263.78
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,396.48,297.91
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,440.02,329.36
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,414.62,309.98
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,382.96,286.41
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,398.36,310.96
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,407.89,305.01
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,348.73,261.9
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,296.5,223.54
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,347.73,262.83
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,393.32,297.36
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,340.41,258.27
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,281.44,214.44
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,422.35,323.96
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,544.42,415.4
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,376.84,290.16
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,204.94,157.34
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,187.86,145.12
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,170.94,132.49
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,107.79,82.44
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,46.38,32.69
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,40.08,27.73
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,33.79,22.65
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,27.99,17.86
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,22.19,12.99
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,16.39,8.09
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.6,3.14
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.91,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.64,0.22
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,23.17,14.02
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,36.7,26.36
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,53.02,40.94
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,69.33,52.48
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,87.1,67.2
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,105.0,81.8
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,123.12,96.15
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,141.4,110.38
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,159.04,124.09
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,177.11,138.07
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,166.48,128.95
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,155.07,119.29
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,133.79,101.9
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,112.14,84.32
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,141.63,107.26
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,171.39,130.05
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,247.95,188.86
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,325.35,246.94
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,399.06,300.98
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,475.2,355.44
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,451.81,336.62
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,427.1,317.34
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,517.89,382.65
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,614.18,449.28
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,541.46,397.17
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,469.85,345.79
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,622.82,456.98
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,777.68,563.79
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,490.24,373.41
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,198.31,146.88
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,302.25,225.54
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,403.99,300.1
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,401.75,299.27
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,399.3,298.7
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,417.22,312.92
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,434.47,326.6
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,518.51,392.03
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,595.52,450.97
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,566.8,431.47
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,536.43,410.99
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,431.11,332.78
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,333.67,258.62
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,309.69,241.66
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,278.93,218.88
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,244.4,192.45
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,205.7,162.14
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,254.67,200.96
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,279.43,216.42
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,214.43,161.28
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,156.45,111.89
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,97.72,63.33
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,47.26,12.02
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,17.27,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,7.71,0.9
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,12.53,5.31
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,18.32,10.51
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,24.12,14.68
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,62.83,46.98
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,99.69,77.14
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,75.43,56.82
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,49.28,35.07
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,77.38,57.89
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,105.11,80.07
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,138.71,106.45
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,172.56,132.59
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,194.13,148.79
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,216.08,165.12
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,323.81,247.21
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,437.33,330.81
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,539.1,406.74
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,650.74,487.92
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,438.14,332.24
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,208.95,157.02
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,280.64,211.58
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,352.97,264.92
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,399.38,298.04
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,444.59,329.87
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,576.42,425.85
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,707.34,517.53
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,715.77,521.72
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,723.28,526.15
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,864.85,631.9
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,989.45,717.58
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,820.19,600.59
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,639.39,468.08
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,794.73,587.97
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,923.03,680.34
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,896.94,663.26
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,868.21,645.68
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,749.81,563.47
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,634.56,478.27
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,606.55,460.79
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,576.32,440.85
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,531.28,409.69
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,486.13,377.85
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,474.33,370.83
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,449.85,353.54
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,395.26,311.71
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,343.0,270.7
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,286.42,224.81
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,233.75,181.08
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,173.95,131.53
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,125.01,90.47
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,75.5,49.81
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,30.36,7.88
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,12.94,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,7.37,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,14.47,4.0
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,32.44,22.24
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,49.7,38.14
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,69.25,55.77
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,90.25,70.34
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,85.11,66.12
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,77.98,60.21
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,88.5,68.65
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,99.03,76.94
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,111.45,86.65
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,123.9,96.26
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,252.43,198.35
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,396.09,309.11
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,276.29,216.14
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,143.32,109.99
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,201.13,155.39
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,259.59,200.1
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,330.93,253.9
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,405.13,308.55
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,395.85,300.17
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,385.67,291.49
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,313.72,237.71
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,238.96,181.16
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,433.02,327.56
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,633.11,469.52
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,704.48,520.08
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,781.03,573.92
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,513.95,384.7
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,238.48,178.68
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,393.89,295.95
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,547.63,406.4
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,529.14,392.83
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,510.3,379.9
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,566.59,422.41
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,613.61,457.66
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,459.97,346.65
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,310.13,234.78
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,298.32,227.36
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,286.42,219.4
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,258.02,198.19
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,229.84,176.96
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,336.09,263.25
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,421.55,331.71
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,310.79,244.93
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,203.37,159.37
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,172.1,135.22
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,146.16,114.8
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,120.59,94.29
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,95.72,73.98
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,72.36,54.55
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,49.23,35.04
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,30.68,18.99
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,12.54,1.0
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,6.39,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,9.64,2.66
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,15.43,7.99
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,21.7,13.7
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,27.99,18.18
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,23.16,14.07
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,18.33,9.94
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,21.24,12.31
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,24.14,14.66
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,26.08,16.21
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,28.02,17.75
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,37.22,25.3
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,46.42,32.79
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,51.28,36.67
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,56.14,40.54
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,79.42,59.39
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,102.61,77.96
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,100.23,75.86
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,97.84,73.8
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,147.94,113.48
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,198.43,152.36
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,372.17,284.57
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,548.94,410.94
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,643.28,476.69
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,741.62,543.7
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,756.28,551.47
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,770.03,559.52
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,765.76,555.28
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,760.1,550.39
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,750.09,542.87
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,732.67,530.65
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,602.01,439.91
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,464.69,342.24
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,374.79,279.16
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,279.52,209.8
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,211.97,159.45
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,144.98,108.33
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,161.61,121.89
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,178.28,135.35
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,205.02,156.46
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,231.84,177.58
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,200.64,154.22
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,169.82,130.9
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,154.07,118.97
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,138.52,107.03
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,120.71,93.31
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,102.89,79.34
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,85.58,65.37
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,68.26,51.13
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,51.94,37.55
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,35.73,23.86
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,22.68,12.6
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,9.64,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.91,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,12.29,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,19.38,8.02
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,30.8,20.91
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,41.62,31.0
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,44.99,34.27
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,51.21,37.73
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,68.41,52.02
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,85.31,65.74
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,113.76,88.42
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,142.35,110.6
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,159.82,123.71
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,177.66,137.01
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,202.54,155.61
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,228.0,174.41
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,229.41,175.02
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,230.46,175.46
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,263.3,199.74
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,296.67,223.97
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,425.24,319.14
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,562.99,416.42
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,587.06,431.3
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,610.75,446.68
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,767.61,563.26
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,933.01,673.88
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,958.66,687.29
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,981.65,700.53
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,997.43,710.02
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,1010.12,717.74
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,1017.16,722.05
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,1020.96,724.51
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,1018.98,723.54
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,1013.67,720.67
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,1003.11,713.25
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,989.38,704.03
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,969.58,692.5
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,946.83,679.19
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,920.21,664.0
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,895.86,650.22
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,860.05,628.8
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,822.21,605.89
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,777.54,578.07
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,731.72,549.04
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,682.09,517.55
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,633.72,485.52
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,577.2,445.18
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,521.72,404.47
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,462.11,359.69
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,404.9,315.35
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,341.19,264.66
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,282.11,216.16
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,218.52,163.31
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,161.48,115.32
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,102.23,67.05
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,52.46,21.25
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,19.21,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.8,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,21.44,9.46
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,41.71,29.6
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,58.48,44.76
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,71.0,55.94
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,88.14,67.25
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,126.25,90.52
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,195.96,139.27
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,219.17,162.48
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,234.59,178.24
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,271.74,207.44
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,308.54,235.57
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,344.49,262.47
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,382.12,290.26
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,404.2,306.25
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,424.01,320.19
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,359.04,270.63
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,286.04,214.49
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,332.33,248.79
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,381.04,284.02
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,327.25,243.59
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,271.18,201.54
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,361.78,268.22
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,453.43,333.49
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,439.84,323.07
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,425.66,312.75
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,469.16,343.84
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,513.19,374.68
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,456.24,334.15
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,398.38,292.92
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,502.37,368.68
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,613.29,446.38
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,667.18,484.46
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,725.94,525.49
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,491.24,362.26
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,254.6,188.58
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,431.71,322.47
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,593.76,439.09
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,680.9,505.48
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,755.66,562.41
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,652.44,488.67
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,550.56,415.18
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,538.49,410.18
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,527.51,404.95
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,497.11,383.36
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,464.95,359.93
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,407.05,316.49
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,347.48,270.81
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,286.91,223.15
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,231.66,178.69
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,174.01,131.72
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,122.25,89.26
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,70.71,47.4
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,26.98,9.92
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,11.72,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,13.76,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,23.33,10.94
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,38.27,26.56
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,49.52,36.94
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,53.0,40.26
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,61.54,45.23
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,88.55,67.29
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,115.68,89.08
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,167.31,127.58
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,226.34,172.08
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,216.42,165.68
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,198.65,152.29
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,238.53,182.4
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,283.19,215.6
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,357.23,271.23
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,435.3,328.91
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,546.73,413.9
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,682.99,514.29
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,530.1,399.6
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,349.47,260.14
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,288.31,215.03
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,225.21,167.53
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,229.15,170.51
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,233.09,173.35
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,213.77,158.79
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,194.25,144.1
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,266.35,198.07
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,338.99,251.29
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,571.2,421.65
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,802.46,580.77
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,894.09,648.42
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,978.25,708.15
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,915.95,665.33
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,853.48,619.96
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,782.28,571.19
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,718.04,526.23
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,795.92,587.81
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,857.95,635.34
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,742.74,553.68
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,632.62,472.99
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,660.57,497.96
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,673.99,511.67
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,636.99,487.08
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,597.71,460.5
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,379.96,295.56
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,182.81,139.73
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,292.84,229.4
