Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,370.92,290.04
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,308.3,239.4
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,251.37,192.89
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,187.45,140.8
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,134.94,97.56
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,82.9,55.38
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,37.5,16.28
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,15.02,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,13.27,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.94,9.46
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,33.93,22.94
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.25,34.16
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,68.9,53.93
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,101.14,75.08
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,132.62,95.25
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,176.52,126.16
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,219.17,161.22
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,261.93,196.16
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,303.51,229.35
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,346.23,262.83
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,281.11,214.45
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,199.38,150.94
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,213.61,161.64
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,227.95,172.21
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,241.17,181.56
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,254.56,191.0
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,185.6,138.47
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,115.22,84.27
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,118.65,86.7
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,122.09,89.06
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,250.34,186.31
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,381.5,282.56
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,401.93,296.91
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,422.58,311.73
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,436.45,321.68
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,450.32,331.68
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,351.48,259.71
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,248.28,183.5
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,277.09,205.12
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,305.99,226.46
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,444.83,329.21
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,586.04,430.22
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,767.82,567.74
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,922.43,678.1
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,770.34,570.28
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,613.44,454.01
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,493.07,368.39
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,369.8,277.65
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,429.93,325.29
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,477.27,362.43
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,500.12,382.18
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,507.37,390.23
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,451.21,348.59
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,397.18,308.02
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,348.17,271.05
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,300.98,234.59
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,251.78,195.69
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,205.48,158.23
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,157.35,118.79
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,110.5,80.18
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,68.77,46.14
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,29.94,12.98
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,13.79,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,14.25,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,24.12,11.96
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,40.17,28.2
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,55.63,42.18
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,57.31,43.97
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,89.76,52.62
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,138.71,87.77
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,189.38,128.19
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,222.06,162.23
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,234.67,177.96
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,268.5,204.65
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,303.33,231.79
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,368.53,281.29
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,448.33,341.76
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,446.74,340.0
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,435.81,330.29
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,412.95,311.72
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,385.9,289.68
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,404.84,303.3
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,423.96,316.86
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,476.28,354.17
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,530.14,391.87
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,506.82,374.13
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,481.69,355.29
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,462.78,340.8
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,443.05,325.73
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,543.47,398.95
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,649.94,474.33
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,549.99,402.82
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,452.52,332.32
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,421.95,310.64
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,390.98,288.36
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,534.21,394.22
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,669.93,491.07
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,657.23,482.32
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,643.47,473.59
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,693.39,512.56
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,736.52,546.11
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,695.35,518.6
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,660.32,495.37
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,607.03,457.83
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,554.78,420.63
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,491.56,375.3
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,424.89,326.68
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,434.73,336.45
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,435.41,338.32
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,372.08,289.95
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,320.47,249.85
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,262.94,204.28
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,206.65,159.1
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,155.02,117.41
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,108.2,79.33
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,61.63,41.66
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,21.36,8.57
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,7.86,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,15.44,5.7
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,34.78,23.53
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,53.24,39.81
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,72.87,53.97
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,94.1,70.84
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,122.43,86.54
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,180.34,126.35
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,145.0,105.63
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,95.33,71.18
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,75.93,55.48
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,56.08,39.45
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,65.78,47.04
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,75.49,54.57
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,104.91,77.56
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,134.11,100.12
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,225.57,170.17
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,316.38,237.84
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,316.26,237.07
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,314.08,235.01
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,274.83,205.09
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,234.83,174.63
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,234.44,174.27
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,234.03,173.87
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,313.09,232.53
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,395.98,292.7
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,303.44,224.89
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,213.41,158.08
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,340.88,252.54
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,467.55,342.87
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,476.46,349.03
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,485.16,355.53
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,465.18,341.51
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,444.93,327.37
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,482.59,355.57
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,519.41,382.78
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,449.64,332.66
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,380.71,282.73
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,348.53,259.87
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,316.47,236.77
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,239.56,179.65
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,170.65,127.46
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,210.08,158.66
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,254.72,193.47
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,263.49,201.45
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,269.42,207.09
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,235.49,181.47
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,202.44,156.16
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,168.22,129.44
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,135.06,103.07
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,102.73,76.95
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,71.93,51.83
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,44.15,28.91
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,19.31,7.43
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.91,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.64,1.47
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,23.65,14.18
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,37.67,26.58
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,53.7,38.43
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,69.55,51.38
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,57.98,41.91
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,45.4,31.55
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,70.58,51.75
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,95.34,71.25
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,117.06,88.21
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,138.84,105.03
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,234.58,179.09
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,337.16,256.95
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,336.14,255.93
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,332.2,252.68
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,434.35,330.68
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,546.19,414.22
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,552.21,416.63
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,553.18,415.57
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,576.62,432.04
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,599.96,448.24
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,551.13,411.05
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,496.64,369.8
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,706.68,529.01
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,922.79,682.88
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,862.29,634.43
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,792.14,580.67
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,726.15,533.77
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,661.78,486.77
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,827.66,614.69
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,977.37,723.26
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,603.11,457.87
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,206.11,152.58
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,448.74,337.91
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,687.05,510.43
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,553.48,412.56
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,423.15,315.88
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,596.5,450.81
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,746.81,563.44
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,650.67,491.82
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,555.4,420.99
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,423.01,322.9
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,300.89,229.77
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,360.8,279.05
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,407.13,316.11
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,353.91,275.23
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,305.23,237.5
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,250.62,194.74
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,203.78,157.16
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,154.54,117.19
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,109.85,80.67
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,65.81,45.0
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,23.46,10.59
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,11.8,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,13.27,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.95,12.23
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,44.81,32.0
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,64.85,49.88
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,80.89,59.23
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,117.13,81.42
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,122.6,89.22
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,114.0,87.46
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,67.19,49.19
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,17.38,8.51
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,19.8,10.44
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.34
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,125.5,94.59
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,227.05,173.19
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,244.38,185.96
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,261.86,198.89
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,196.71,148.2
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,129.52,95.75
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,146.36,108.48
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,163.44,121.23
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,261.91,195.37
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,361.65,268.39
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,334.64,247.91
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,307.44,227.57
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,287.91,213.05
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,268.16,198.34
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,324.44,239.62
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,381.15,280.41
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,331.6,244.17
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,281.72,207.7
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,292.84,215.8
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,303.93,223.65
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,414.45,303.11
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,520.55,375.9
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,447.26,324.28
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,374.27,273.0
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,510.08,371.9
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,640.96,461.19
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,734.25,528.54
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,807.19,578.91
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,769.11,553.38
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,728.67,527.55
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,621.2,456.62
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,522.71,388.57
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,530.82,398.57
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,528.1,398.87
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,468.5,356.2
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,411.23,314.02
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,351.11,267.51
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,294.52,222.08
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,230.72,170.75
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,173.08,123.42
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,113.38,75.35
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,64.94,34.51
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,23.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.73,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.81,15.34
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,42.44,30.12
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,57.83,43.92
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,48.2,33.09
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,41.52,28.63
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,55.56,40.12
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,69.61,51.46
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,100.05,75.75
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,130.34,99.45
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,211.57,161.5
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,300.48,228.87
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,335.79,255.25
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,371.57,281.63
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,395.09,298.18
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,417.12,313.22
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,411.59,307.55
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,400.34,297.6
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,448.79,332.68
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,499.14,368.52
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,606.43,446.88
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,723.8,529.8
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,818.2,599.82
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,920.04,669.15
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,944.38,683.81
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,966.16,697.31
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,981.41,706.6
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,993.68,714.06
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,890.65,643.3
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,775.28,557.43
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,893.26,646.86
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,999.67,719.53
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,989.18,712.45
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,975.59,704.35
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,956.59,692.82
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,934.79,679.53
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,903.96,660.29
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,871.24,639.78
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,836.15,618.57
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,802.0,597.8
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,759.14,569.63
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,715.24,540.51
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,607.59,462.85
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,508.09,389.06
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,516.51,398.03
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,509.92,394.62
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,451.34,350.47
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,392.83,305.41
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,333.46,257.95
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,278.08,212.48
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,216.26,161.84
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,161.91,116.76
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,105.16,70.94
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,55.76,30.17
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,21.71,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.88,12.49
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,42.35,30.15
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,60.72,46.59
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,76.07,56.43
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,102.54,74.98
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,133.61,93.29
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,180.3,125.4
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,226.23,161.73
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,278.52,203.87
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,330.31,246.18
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,388.82,293.64
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,408.0,310.45
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,408.63,310.53
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,312.0,237.96
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,200.66,151.55
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,352.83,267.74
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,516.39,386.76
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,453.32,338.07
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,383.25,284.54
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,353.65,262.3
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,322.46,238.71
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,376.41,277.94
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,430.91,316.72
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,381.51,280.83
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,328.5,242.34
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,659.33,492.11
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,981.22,708.11
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,993.7,711.89
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,997.81,713.15
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,997.22,712.59
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,993.44,710.16
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,923.7,664.67
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,849.56,610.36
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,757.73,548.38
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,666.58,485.43
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,689.82,503.98
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,702.1,514.33
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,582.6,429.6
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,476.02,352.48
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,616.75,461.75
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,723.13,540.61
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,674.37,508.57
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,625.35,475.7
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,569.98,436.55
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,515.87,397.23
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,457.33,353.76
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,401.22,310.83
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,336.02,259.74
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,278.86,213.57
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,217.28,163.27
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,163.06,118.28
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,105.39,71.62
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,55.82,31.01
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,21.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.93,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,4.82,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.75,0.0
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,15.43,7.24
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,24.13,14.44
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,27.52,17.13
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,30.91,19.79
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,102.71,77.56
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,172.68,131.73
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,284.51,215.22
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,412.79,307.38
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,490.46,365.46
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,587.87,437.98
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,633.63,471.17
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,678.65,503.64
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,720.95,534.42
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,762.25,564.16
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,797.49,589.07
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,830.69,612.18
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,861.34,632.15
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,890.01,650.77
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,920.74,671.13
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,952.19,691.93
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,968.7,700.94
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,982.33,708.14
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,991.5,712.04
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,997.59,714.09
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,997.53,713.24
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,994.28,710.51
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,980.39,701.16
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,969.26,693.75
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,957.73,686.15
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,937.67,673.2
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,912.14,657.47
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,883.92,640.08
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,849.98,618.94
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,814.03,596.44
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,774.2,571.68
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,732.62,545.47
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,684.73,514.94
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,637.88,484.02
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,582.94,445.51
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,528.85,406.49
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,470.58,363.33
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,414.52,320.5
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,349.27,268.86
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,289.58,220.41
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,225.87,168.49
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,171.4,123.25
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,112.87,75.99
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,65.39,36.81
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,24.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,11.8,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,23.06,12.03
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,41.27,29.27
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,59.33,45.42
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,78.39,58.55
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,102.83,76.52
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,130.87,98.31
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,160.02,121.27
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,181.95,138.79
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,202.87,155.19
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,254.67,194.3
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,317.44,242.0
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,323.01,246.65
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,325.2,248.03
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,298.46,226.94
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,269.88,204.22
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,259.4,195.63
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,248.32,186.57
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,298.25,223.74
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,348.07,260.14
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,281.03,209.75
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,211.73,157.48
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,306.11,227.99
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,403.03,298.32
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,325.95,241.41
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,245.71,181.92
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,181.84,134.17
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,117.63,85.29
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,99.63,71.6
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,81.61,57.78
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,67.97,47.38
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,54.33,36.9
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,91.79,66.05
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,129.4,95.11
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,98.08,71.14
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,66.88,47.06
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,57.16,39.52
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,47.45,31.96
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,43.56,29.02
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,39.67,26.07
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,66.3,47.35
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,92.96,68.61
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,167.24,127.95
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,247.75,191.39
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,312.44,244.11
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,367.0,287.73
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,317.39,249.76
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,275.0,216.9
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,225.2,177.01
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,179.53,139.98
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,137.71,105.61
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,95.9,71.06
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,58.45,40.34
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,23.24,11.56
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.73,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.5,14.82
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,42.08,30.12
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,57.1,43.72
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,67.94,47.86
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,104.98,67.48
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,145.05,94.7
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,190.8,129.61
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,237.3,166.85
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,288.11,207.77
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,337.31,247.92
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,389.35,289.45
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,439.72,328.15
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,491.47,366.58
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,509.59,379.2
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,512.49,379.63
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,530.71,391.52
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,544.58,399.74
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,647.45,475.86
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,767.38,560.26
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,596.6,438.18
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,398.75,291.7
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,409.22,300.34
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,419.79,307.64
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,610.98,444.02
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,806.46,573.2
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,844.21,595.25
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,883.55,619.88
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,859.29,603.89
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,835.21,588.67
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,834.72,589.84
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,832.46,589.65
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,793.27,564.02
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,753.55,538.06
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,703.04,505.66
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,645.73,468.14
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,773.67,564.6
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,872.24,633.89
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,721.53,530.94
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,570.34,421.73
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,519.68,387.93
