Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,470.2,353.51
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,440.7,334.06
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,410.21,313.39
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,271.88,208.97
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,134.17,101.44
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,117.38,88.98
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,100.59,76.07
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,84.3,63.18
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,68.02,50.08
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,52.74,37.65
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,37.66,25.17
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,25.58,14.98
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,13.5,4.45
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,6.88,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,12.05,4.63
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,18.32,10.27
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,25.57,15.7
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,32.82,21.8
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,38.62,26.6
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,44.43,31.33
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,111.61,85.63
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,177.76,137.75
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,238.17,183.55
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,314.86,242.27
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,320.36,246.79
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,322.67,248.22
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,306.44,235.34
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,286.79,219.63
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,357.14,272.46
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,430.7,326.31
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,406.02,306.9
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,378.61,285.73
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,438.35,329.32
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,499.94,373.13
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,558.17,414.7
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,618.05,456.68
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,716.27,526.52
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,817.59,595.78
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,760.82,552.3
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,696.81,504.86
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,786.68,568.02
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,876.53,627.62
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,850.1,608.53
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,825.4,591.68
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,820.32,588.96
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,818.78,588.25
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,895.5,647.03
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,950.78,683.7
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,925.26,667.12
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,897.04,649.71
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,862.24,629.86
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,825.33,608.42
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,684.98,512.82
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,544.88,409.81
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,610.54,463.87
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,649.33,495.64
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,595.95,457.56
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,542.8,419.05
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,485.2,376.27
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,428.51,332.83
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,368.41,284.99
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,311.73,238.36
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,249.31,186.66
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,193.48,139.38
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,133.35,89.66
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,83.77,47.86
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,33.18,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,19.31,9.46
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,35.78,25.02
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,51.77,39.48
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,69.8,52.63
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,88.44,68.02
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,115.33,89.24
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,140.94,109.08
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,185.2,141.63
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,241.74,184.31
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,299.6,225.59
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,399.85,303.14
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,453.35,347.11
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,507.36,390.36
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,559.38,430.67
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,611.0,469.49
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,609.48,464.08
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,587.37,442.26
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,680.02,515.65
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,792.01,596.0
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,829.57,619.23
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,864.61,641.08
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,586.71,445.9
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,275.46,205.62
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,340.02,253.82
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,408.12,302.58
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,349.21,259.42
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,292.62,217.88
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,444.13,329.79
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,594.4,435.87
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,656.49,479.83
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,712.66,519.66
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,436.08,325.07
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,152.94,112.99
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,474.53,360.66
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,785.21,580.4
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,685.9,507.59
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,589.21,438.12
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,622.32,465.11
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,642.65,482.21
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,476.27,360.87
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,320.02,242.92
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,472.0,364.27
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,597.65,459.57
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,472.6,364.74
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,354.89,274.75
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,314.58,245.18
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,274.56,214.66
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,233.37,182.04
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,193.51,149.74
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,152.04,115.79
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,113.15,83.45
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,76.09,52.87
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,43.01,25.19
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,19.24,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,13.27,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,20.79,10.7
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,28.11,18.5
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,34.91,24.84
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,57.49,38.86
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,97.59,63.33
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,140.26,98.78
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,173.88,129.17
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,198.73,150.64
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,219.13,167.79
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,217.2,166.95
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,209.69,161.03
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,265.23,203.23
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,327.9,250.25
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,380.49,289.82
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,439.96,334.23
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,492.45,372.49
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,546.64,411.56
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,590.48,443.23
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,635.85,475.73
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,659.09,491.42
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,681.02,506.23
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,586.78,436.58
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,483.57,359.19
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,495.04,367.73
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,506.42,375.83
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,688.75,511.64
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,872.99,642.93
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,851.73,627.32
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,830.7,612.96
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,851.28,628.26
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,874.58,645.07
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,843.94,624.34
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,806.51,599.21
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,680.4,507.53
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,543.39,406.12
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,602.64,452.48
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,657.58,494.46
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,469.12,355.83
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,281.39,213.0
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,414.17,317.75
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,532.21,407.97
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,439.18,338.26
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,358.43,277.12
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,386.94,302.02
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,410.73,321.98
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,365.89,287.67
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,321.37,253.03
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,275.21,215.72
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,230.49,178.77
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,183.09,139.49
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,139.23,102.56
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,94.81,65.75
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,56.28,33.53
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,24.11,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,14.25,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,25.62,14.35
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,42.42,30.46
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,58.76,45.13
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,76.98,56.88
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,105.97,76.06
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,130.16,85.95
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,183.08,121.17
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,234.12,162.24
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,293.86,211.6
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,350.61,259.87
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,406.58,306.62
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,460.95,351.06
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,516.65,395.25
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,569.05,436.47
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,623.17,477.83
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,672.83,514.21
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,721.69,548.67
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,709.39,535.63
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,680.29,509.43
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,777.54,583.56
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,885.46,657.31
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,918.07,678.17
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,948.03,697.61
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,974.15,714.84
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,997.49,730.27
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,1014.52,740.82
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,1028.37,749.35
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,1037.03,754.99
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,1042.36,758.59
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,1042.28,758.36
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,1038.77,756.04
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,1029.34,750.42
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,1016.59,742.75
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,999.58,731.55
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,979.43,718.4
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,952.61,701.71
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,923.17,683.27
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,889.17,661.22
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,852.92,637.61
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,811.68,610.43
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,772.32,584.41
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,724.12,552.49
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,675.08,519.59
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,599.05,464.52
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,526.71,410.54
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,468.8,366.34
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,413.69,323.15
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,356.46,277.42
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,301.78,232.42
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,242.0,183.17
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,186.49,136.38
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,128.76,88.39
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,80.64,48.08
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,32.86,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,13.76,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,21.74,11.49
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,28.57,18.9
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,34.93,24.85
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,45.79,27.66
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,89.59,46.91
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,136.75,78.73
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,191.92,122.45
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,245.05,167.65
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,301.52,216.21
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,356.85,263.76
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,413.95,311.65
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,469.57,356.46
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,528.53,402.09
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,581.91,443.65
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,634.92,483.81
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,684.89,519.73
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,733.72,552.82
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,778.49,582.42
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,821.42,610.41
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,860.67,634.64
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,897.55,657.01
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,930.09,677.32
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,959.85,695.71
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,985.24,711.2
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1007.6,724.73
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,1024.42,734.72
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1037.99,742.74
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1046.3,746.45
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1051.22,748.16
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,1051.17,747.93
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,1047.61,745.65
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,1038.09,740.19
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1025.17,732.72
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,1007.44,721.89
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,986.54,709.15
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,958.59,691.93
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,928.05,673.07
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,893.76,653.03
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,857.17,631.3
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,815.37,604.62
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,771.89,576.59
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,726.95,546.69
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,677.59,513.42
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,623.25,475.43
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,569.09,435.89
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,509.72,392.05
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,452.97,348.79
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,390.27,299.8
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,331.1,251.95
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,266.96,199.44
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,209.32,150.99
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,145.06,98.31
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,92.21,54.65
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,37.3,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,15.24,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,24.04,13.19
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,32.86,22.4
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,41.27,30.13
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,52.97,34.18
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,94.31,53.38
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,138.38,82.8
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,187.94,121.19
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,238.01,162.43
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,291.53,206.72
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,344.73,250.99
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,402.6,297.73
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,456.14,340.29
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,510.62,382.33
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,562.32,421.36
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,613.99,459.24
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,662.93,493.54
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,711.9,526.9
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,755.8,555.22
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,798.15,582.15
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,836.21,604.8
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,872.14,625.79
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,903.97,645.76
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,933.25,664.09
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,958.41,679.84
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,980.79,693.91
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,997.39,703.86
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,1010.96,712.05
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,1019.51,716.42
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,1024.87,718.96
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,1024.92,719.2
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,1021.64,717.56
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,1013.53,713.65
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,1002.15,707.82
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,984.14,697.39
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,963.1,685.17
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,937.29,670.44
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,908.83,653.96
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,874.61,634.06
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,842.45,615.39
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,800.62,589.26
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,757.32,561.91
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,709.48,530.45
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,660.92,498.15
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,607.78,460.67
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,555.91,423.05
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,497.55,380.45
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,440.97,337.83
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,379.54,289.74
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,321.82,243.12
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,258.05,191.6
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,200.87,144.25
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,139.59,94.51
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,88.53,52.85
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,36.23,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,15.73,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,24.86,13.74
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,35.68,24.6
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,45.94,33.86
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,51.97,33.44
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,87.6,47.71
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,133.65,79.84
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,181.84,118.06
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,230.34,159.14
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,278.23,199.82
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,327.84,241.07
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,378.72,282.54
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,435.46,327.02
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,502.59,378.57
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,553.37,417.46
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,604.21,455.49
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,603.14,450.51
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,582.48,430.47
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,592.45,436.24
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,598.26,438.65
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,646.71,471.69
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,697.1,505.25
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,670.76,484.78
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,638.96,460.89
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,578.37,418.06
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,511.9,370.61
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,490.34,355.63
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,468.01,339.82
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,571.52,413.27
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,681.02,487.89
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,844.01,606.46
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,991.65,705.69
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,982.39,699.39
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,970.15,692.74
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,952.06,683.36
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,931.22,672.27
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,903.71,655.5
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,877.14,639.35
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,842.79,619.21
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,806.66,597.68
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,764.74,570.77
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,721.79,542.88
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,673.5,510.39
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,625.04,477.11
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,524.86,403.08
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,432.48,333.51
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,383.06,296.93
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,335.48,260.64
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,286.14,221.69
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,239.02,183.64
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,189.24,143.25
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,143.73,105.73
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,98.23,68.56
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,58.6,36.12
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,25.78,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,15.73,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.86,13.68
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,36.09,24.9
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,46.73,34.52
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,57.99,38.74
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,95.92,56.47
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,137.6,84.09
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,184.81,120.19
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,232.55,159.21
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,284.41,202.21
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,335.34,244.94
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,388.53,288.71
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,440.54,330.21
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,496.01,373.06
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,546.38,410.95
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,596.91,447.9
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,584.44,434.76
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,550.41,405.04
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,654.3,484.64
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,776.99,572.8
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,814.55,596.94
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,848.62,619.3
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,879.29,639.06
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,907.54,657.21
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,931.84,671.8
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,953.49,684.67
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,969.97,695.29
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,983.59,704.2
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,991.88,709.81
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,997.18,713.64
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,996.86,713.66
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,993.39,711.81
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,984.77,706.8
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,973.05,699.91
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,955.86,689.26
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,941.15,680.35
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,909.13,660.46
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,875.43,639.5
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,763.43,564.0
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,653.8,484.92
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,697.61,521.95
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,723.59,544.73
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,676.09,511.72
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,628.3,477.96
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,480.13,367.55
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,343.85,263.24
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,383.79,296.54
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,406.29,314.08
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,346.56,267.09
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,290.83,222.36
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,230.91,173.58
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,177.51,129.39
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,122.04,84.26
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,75.63,46.63
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,31.06,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,14.74,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.21,12.39
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,32.05,21.49
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,40.35,29.06
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,50.19,31.96
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,89.99,49.69
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,133.13,78.42
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,181.49,116.15
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,227.97,161.44
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,258.48,191.8
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,304.27,227.56
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,353.77,265.74
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,413.76,311.51
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,497.87,375.71
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,549.1,414.87
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,600.32,453.11
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,649.97,488.23
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,696.89,520.4
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,739.93,548.68
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,781.44,575.63
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,819.17,598.61
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,854.81,619.93
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,886.39,639.67
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,915.46,657.72
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,940.41,672.19
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,962.65,684.93
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,979.17,695.0
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,992.68,703.3
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,860.55,614.63
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,706.76,501.99
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,760.8,541.54
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,808.81,575.39
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,907.67,648.67
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,984.28,698.68
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,868.44,623.04
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,742.0,532.37
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,832.65,602.92
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,893.31,645.35
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,860.49,625.44
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,825.52,604.71
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,787.97,581.19
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,745.07,553.8
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,697.99,523.74
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,650.24,492.73
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,596.64,454.6
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,542.8,415.34
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,485.35,372.95
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,429.77,330.72
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,367.08,281.28
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,309.11,234.41
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,247.18,184.15
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,190.38,137.21
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,131.08,89.29
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,82.5,50.31
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,34.91,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,15.73,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,26.52,14.85
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,37.72,26.13
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,49.93,37.07
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,61.78,42.28
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,98.71,60.48
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,139.35,87.75
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,185.52,123.22
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,231.47,160.78
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,281.85,202.56
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,331.46,244.33
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,383.57,287.46
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,434.28,328.11
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,485.96,368.34
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,535.35,406.52
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,585.17,444.09
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,631.44,477.24
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,676.51,508.67
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,640.5,477.53
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,584.33,431.14
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,637.61,468.84
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,694.63,508.0
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,788.61,578.51
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,888.83,649.19
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,911.36,661.67
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,934.04,674.76
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,947.17,682.67
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,960.48,690.83
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,968.72,696.09
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,974.19,699.71
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,901.07,648.77
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,817.53,587.57
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,822.06,592.5
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,829.86,598.94
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,765.21,554.0
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,706.86,513.08
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,786.21,574.36
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,850.99,623.52
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,816.84,600.99
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,781.16,577.52
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,585.69,437.1
