Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,391.04,291.73
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,483.86,365.99
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,554.57,421.45
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,527.68,402.38
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,497.16,380.63
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,440.13,338.33
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,385.72,297.11
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,327.59,251.65
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,273.57,208.49
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,211.9,159.25
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,160.8,117.74
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,107.57,75.03
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,62.01,38.79
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,26.52,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,15.73,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,26.52,14.74
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,40.97,28.77
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,51.55,38.44
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,63.78,44.15
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,100.39,62.57
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,138.44,96.02
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,159.82,119.05
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,202.4,150.42
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,249.03,185.57
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,297.22,222.98
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,351.38,265.09
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,390.07,294.95
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,427.04,322.59
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,417.94,314.65
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,397.26,297.21
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,490.45,366.69
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,599.43,445.56
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,649.29,480.3
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,700.86,516.0
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,739.74,541.91
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,777.65,566.89
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,795.87,578.12
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,811.88,587.91
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,843.35,607.63
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,873.82,626.39
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,854.23,612.23
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,829.75,595.23
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,844.87,605.76
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,861.85,617.17
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,840.77,603.12
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,821.37,590.34
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,835.27,600.94
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,842.61,607.13
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,767.63,555.14
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,699.35,507.26
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,698.66,509.12
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,695.29,508.76
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,662.26,486.77
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,628.44,464.24
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,509.71,379.22
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,397.92,297.17
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,377.82,284.41
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,362.84,274.82
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,405.31,309.6
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,429.66,329.76
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,412.82,317.7
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,385.49,297.18
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,328.57,252.49
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,275.29,209.8
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,217.17,163.24
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,161.96,118.45
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,109.91,76.49
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,65.41,40.88
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,28.93,1.42
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,16.22,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.29,15.29
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,37.75,26.01
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,49.16,36.24
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,58.2,39.18
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,94.79,55.54
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,136.33,83.02
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,183.57,119.35
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,230.67,157.73
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,283.14,201.34
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,326.61,241.37
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,356.71,268.17
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,415.16,313.23
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,496.41,375.77
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,510.89,385.07
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,506.24,378.31
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,550.1,409.48
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,595.52,440.99
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,620.17,457.04
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,641.99,470.88
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,673.02,490.97
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,703.62,510.44
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,802.73,585.07
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,909.25,656.76
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,933.15,669.81
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,954.24,681.61
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,971.03,692.05
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,984.92,700.73
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,992.4,705.43
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,996.83,708.34
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,997.14,708.76
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,994.26,707.29
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,984.71,701.69
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,972.08,694.27
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,861.57,621.17
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,740.25,533.13
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,738.37,534.95
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,739.42,537.89
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,747.55,547.19
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,749.59,552.28
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,683.2,505.96
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,619.62,461.29
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,578.47,433.97
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,536.54,405.44
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,475.66,361.67
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,422.8,322.92
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,372.7,286.0
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,324.08,249.33
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,276.04,211.81
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,230.24,175.26
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,183.36,137.63
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,140.08,102.27
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,96.79,67.2
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,58.88,36.59
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,25.22,1.44
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,16.22,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,27.28,15.24
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,41.72,29.38
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,52.4,39.15
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,68.42,49.54
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,83.33,62.57
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,82.87,62.13
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,81.71,61.02
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,120.8,91.84
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,160.44,122.51
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,154.34,117.39
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,147.13,111.41
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,183.25,138.85
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,220.22,166.49
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,247.58,186.4
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,275.42,206.41
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,288.97,215.51
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,302.49,224.51
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,332.27,245.97
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,364.48,268.94
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,345.68,254.22
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,325.94,239.05
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,330.96,242.63
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,335.92,246.12
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,421.57,307.28
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,507.61,367.0
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,612.39,441.6
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,716.78,514.3
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,773.86,554.34
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,827.31,591.9
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,682.62,491.22
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,535.35,386.07
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,641.57,464.14
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,745.97,538.37
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,855.76,622.09
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,941.43,681.86
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,802.43,587.18
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,657.28,480.16
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,617.65,454.59
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,571.04,423.34
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,673.85,504.97
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,742.47,557.83
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,695.45,526.52
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,647.8,494.93
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,596.06,457.43
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,543.64,418.59
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,486.76,375.93
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,431.75,333.56
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,371.34,285.46
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,314.7,239.2
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,252.69,188.61
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,197.08,142.34
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,136.38,93.01
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,87.73,53.86
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,37.27,5.19
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,16.22,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,28.64,16.23
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,47.06,33.76
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,62.14,47.21
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,76.12,59.41
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,110.92,73.49
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,145.25,96.05
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,189.21,129.26
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,232.28,163.18
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,281.49,202.96
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,330.16,243.09
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,381.64,284.81
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,431.13,324.37
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,484.34,365.99
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,533.9,404.45
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,583.89,442.33
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,634.08,479.18
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,683.28,514.62
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,726.67,545.04
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,768.78,573.34
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,808.11,598.52
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,844.8,621.67
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,876.68,642.1
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,906.17,660.85
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,931.65,675.8
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,954.62,689.05
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,971.54,699.03
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,985.54,707.49
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,994.66,711.63
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,1000.72,713.91
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,1001.1,713.83
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,998.24,711.81
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,990.16,706.56
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,978.91,699.41
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,962.62,689.13
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,943.38,677.04
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,918.45,661.34
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,890.94,644.0
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,862.66,626.17
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,827.61,603.81
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,787.29,578.07
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,745.53,551.16
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,698.83,521.24
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,651.46,490.42
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,600.88,455.43
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,549.27,418.7
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,492.5,376.84
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,437.46,335.1
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,378.03,288.28
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,321.89,242.83
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,259.63,192.89
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,203.63,146.79
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,144.0,98.16
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,93.76,57.49
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,39.56,6.72
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,16.22,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.28,15.13
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.8,26.02
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.23,36.28
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,57.46,43.57
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,94.33,55.18
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,135.75,82.31
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,182.94,118.51
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,230.06,156.92
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,282.59,200.68
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,334.6,244.56
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,391.44,291.24
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,443.96,333.69
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,498.23,376.32
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,549.6,415.52
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,600.97,453.54
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,650.92,489.61
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,698.4,523.0
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,741.98,552.22
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,784.0,580.11
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,821.96,603.97
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,857.91,626.24
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,889.53,646.56
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,918.6,665.14
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,942.64,679.0
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,963.8,690.97
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,981.04,701.83
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,995.3,710.85
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,1004.07,716.44
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,1009.71,720.15
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,1010.11,720.36
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,1007.23,718.61
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,999.06,713.59
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,987.65,706.62
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,971.14,696.46
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,951.63,684.46
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,924.31,667.42
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,894.63,648.86
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,862.28,628.27
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,832.04,609.06
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,791.56,583.05
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,749.62,555.87
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,702.72,525.72
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,655.13,494.65
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,602.41,457.13
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,551.47,419.87
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,494.1,377.52
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,438.48,335.31
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,377.68,288.1
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,320.68,242.5
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,258.65,192.57
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,202.93,146.63
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,141.25,96.53
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,91.63,56.6
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,39.05,7.57
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,15.73,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.94,13.36
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,35.38,24.1
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.27,33.07
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,51.39,38.56
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,89.63,49.28
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,133.52,77.8
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,182.75,115.65
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,232.26,156.45
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,289.23,204.14
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,342.83,249.6
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,398.34,295.57
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,452.29,339.22
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,510.32,384.51
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,562.39,424.01
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,614.17,462.04
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,663.25,497.18
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,711.5,530.0
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,755.91,559.24
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,798.62,586.99
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,837.25,610.7
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,873.66,632.68
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,905.48,652.48
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,934.59,670.42
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,959.44,684.17
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,981.32,695.94
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,998.69,705.93
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,1012.91,713.95
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,1020.98,717.09
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,1025.75,718.28
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,1026.13,718.33
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,1023.09,716.4
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,1015.15,711.56
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,1003.88,704.77
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,987.35,694.82
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,967.69,683.02
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,942.13,667.55
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,913.8,650.37
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,881.53,630.63
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,846.91,609.33
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,806.6,584.47
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,764.56,558.23
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,717.84,529.07
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,673.16,500.88
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,621.0,465.86
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,568.8,428.58
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,512.52,387.76
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,457.49,346.59
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,397.14,300.28
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,340.61,255.3
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,278.01,204.92
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,221.16,157.79
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,159.06,107.14
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,107.05,64.73
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,44.33,9.44
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,15.73,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.95,13.23
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,35.8,24.34
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.08,33.61
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,54.65,41.17
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,92.3,53.44
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,133.99,80.54
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,181.33,116.66
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,229.76,156.32
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,281.98,199.68
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,333.34,242.76
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,387.01,286.82
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,439.16,328.07
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,494.92,370.51
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,545.85,407.64
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,596.95,443.31
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,645.16,475.81
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,693.0,506.75
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,736.85,533.71
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,779.17,558.4
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,817.51,578.64
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,854.07,597.01
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,886.61,616.88
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,916.71,635.24
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,939.65,648.81
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,959.55,660.61
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,976.5,672.03
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,990.59,681.81
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,1000.35,689.09
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,1007.11,694.68
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,1007.72,695.94
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,1005.12,695.42
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,997.32,691.86
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,986.34,686.48
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,969.33,676.85
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,949.4,665.51
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,928.98,654.51
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,900.83,638.6
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,866.89,618.42
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,830.86,596.8
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,789.46,571.47
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,746.8,545.04
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,699.12,515.54
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,652.57,485.91
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,528.18,396.31
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,417.2,314.33
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,432.88,328.39
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,431.17,327.59
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,368.45,279.1
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,308.26,231.73
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,247.27,183.58
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,192.65,139.33
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,133.62,92.0
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,84.91,53.4
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,37.26,8.79
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,15.24,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,25.72,13.74
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,39.82,27.75
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.1,37.17
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,59.73,45.68
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,95.89,59.0
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,133.72,83.41
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,176.44,115.51
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,223.91,153.57
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,276.54,196.49
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,321.79,236.22
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,356.73,265.89
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,392.94,293.85
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,420.02,313.61
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,447.04,333.05
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,470.49,349.19
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,507.86,374.79
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,545.57,400.04
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,604.75,442.36
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,668.07,486.88
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,684.69,495.62
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,696.79,501.47
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,722.12,518.79
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,746.95,535.62
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,679.21,487.47
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,606.71,435.53
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,651.91,467.82
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,697.68,499.52
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,671.61,481.14
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,644.2,462.21
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,493.42,358.0
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,341.31,249.26
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,440.88,322.08
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,535.46,388.95
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,695.64,505.67
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,842.07,608.5
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,762.66,553.31
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,691.73,504.34
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,767.12,564.87
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,820.19,604.75
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,781.49,579.24
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,741.1,553.1
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,694.77,522.32
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,649.36,491.65
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,598.33,455.54
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,547.39,418.66
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,435.85,335.08
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,338.02,260.31
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,336.85,258.75
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,320.92,243.56
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,259.53,193.66
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,204.24,147.83
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,144.05,98.74
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,95.13,59.02
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,40.45,10.05
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,14.74,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.31,11.92
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.39,22.43
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,42.95,31.09
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,50.08,37.45
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,87.31,49.67
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,128.69,76.28
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,175.57,111.83
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,222.85,150.45
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,274.33,193.26
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,325.88,236.18
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,379.62,279.82
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,434.01,322.81
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,487.12,363.58
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,447.89,334.39
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,383.17,283.42
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,446.14,328.65
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,516.55,377.55
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,556.58,403.85
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,596.61,429.87
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,711.78,513.82
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,843.3,600.22
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,874.85,618.41
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,903.95,635.93
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,929.03,649.59
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,951.4,661.54
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,969.04,671.93
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,983.76,680.65
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,993.1,686.84
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,999.37,691.32
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,1000.45,692.15
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,998.27,691.16
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,879.24,616.32
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,747.85,524.42
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,859.92,608.25
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,945.62,664.94
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,915.97,646.9
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,889.45,631.86
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,856.88,612.79
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,822.25,592.24
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,676.04,493.85
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,539.34,395.14
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,605.85,449.58
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,648.76,485.35
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,595.94,447.98
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,543.7,410.75
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,486.91,369.51
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,432.02,328.51
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,371.51,281.76
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,314.87,236.75
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,251.56,186.54
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,197.07,142.19
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,138.05,94.9
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,89.29,56.2
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,39.04,10.45
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,15.24,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,25.71,13.59
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,35.05,23.78
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,45.36,33.12
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,53.06,39.89
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,89.91,52.48
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,130.57,78.45
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,177.05,113.41
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,224.09,151.32
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,275.38,193.28
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,326.4,235.38
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,379.82,278.37
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,432.02,319.25
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,487.75,361.2
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,537.78,398.62
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,588.0,435.02
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,636.07,467.86
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,683.61,499.19
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,726.95,527.29
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,768.95,553.37
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,807.23,575.97
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,843.92,597.26
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,753.29,534.07
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,638.94,449.74
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,671.46,471.99
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,704.34,493.21
