Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,847.65,596.28
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,984.53,684.23
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,993.39,687.45
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,999.2,690.15
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,1000.35,691.56
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,998.28,691.15
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,990.5,687.35
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,979.59,681.74
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,840.95,592.64
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,693.23,488.52
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,665.31,471.93
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,629.65,449.29
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,746.88,538.51
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,827.06,596.0
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,791.66,573.4
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,750.54,547.71
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,704.52,519.23
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,657.75,489.74
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,605.83,454.21
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,555.22,418.24
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,498.47,377.31
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,443.33,336.3
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,384.08,290.95
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,327.88,246.47
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,266.46,197.24
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,211.01,151.61
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,150.89,102.63
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,100.47,61.85
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,42.06,11.33
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,14.74,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,23.36,11.65
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,33.04,21.98
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,42.22,30.3
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,48.45,35.87
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,86.12,48.47
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,127.62,74.84
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,174.66,110.43
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,222.92,149.96
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,275.17,193.57
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,326.81,236.84
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,383.24,282.86
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,435.51,324.74
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,488.94,366.25
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,539.79,404.64
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,590.74,441.93
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,638.65,476.01
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,686.92,509.35
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,730.57,538.74
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,772.81,566.56
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,810.85,590.15
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,846.92,612.21
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,693.74,504.19
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,512.27,367.82
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,659.67,473.96
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,811.69,577.87
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,903.31,645.23
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,989.41,700.89
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,999.41,705.49
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,1006.3,708.76
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,1006.96,709.37
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,1004.34,708.06
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,996.93,704.15
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,986.29,698.3
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,970.01,690.08
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,950.7,679.96
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,922.22,662.51
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,896.52,646.91
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,863.65,626.28
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,828.66,604.19
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,788.14,578.45
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,746.26,551.56
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,699.27,521.57
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,651.64,490.61
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,600.4,454.17
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,548.23,416.29
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,491.49,374.67
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,436.55,333.22
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,376.33,286.71
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,319.74,241.7
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,258.63,192.64
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,202.15,146.29
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,143.54,98.58
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,94.69,59.23
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,41.0,11.79
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,14.74,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.38,11.54
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,34.29,23.06
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,44.64,32.49
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,48.96,36.46
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,85.64,47.96
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,127.95,74.84
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,175.81,111.17
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,223.81,150.38
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,279.65,196.9
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,332.04,241.24
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,386.49,286.28
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,439.76,329.36
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,494.6,372.36
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,548.94,413.48
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,600.41,451.28
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,649.0,486.1
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,696.87,518.99
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,740.67,546.89
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,782.82,573.27
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,821.78,597.39
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,858.65,619.89
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,890.67,640.32
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,920.06,659.01
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,943.13,672.24
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,962.98,683.42
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,980.59,694.33
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,995.18,703.39
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,1003.78,709.07
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,1009.24,712.91
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,1010.46,713.88
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,1008.39,712.92
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,1000.53,707.26
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,989.45,699.7
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,973.24,691.28
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,954.02,680.98
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,929.4,666.11
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,902.05,649.49
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,869.52,629.18
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,834.79,607.36
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,615.63,455.5
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,395.58,291.07
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,552.46,414.32
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,662.21,498.63
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,608.21,460.17
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,555.97,422.33
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,499.56,380.92
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,444.8,339.56
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,382.72,291.59
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,324.65,245.37
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,263.38,196.05
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,208.17,150.51
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,146.43,100.32
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,96.63,60.26
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,41.62,12.25
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,14.74,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.41,11.49
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,33.91,22.79
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,43.87,31.84
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,47.63,35.33
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,84.77,47.11
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,132.85,84.51
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,173.34,120.58
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,212.3,145.27
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,279.51,195.02
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,263.58,193.67
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,220.47,165.73
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,319.66,239.63
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,444.99,332.36
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,470.71,350.8
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,485.33,360.52
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,550.92,408.37
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,622.89,459.89
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,697.67,516.9
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,786.27,578.65
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,777.08,568.94
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,751.51,543.98
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,834.46,607.5
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,923.42,665.89
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,943.16,676.9
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,959.01,685.89
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,975.58,697.97
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,989.14,708.23
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,996.17,713.24
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,1000.07,716.37
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,846.77,612.19
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,673.58,484.19
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,838.51,609.11
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,977.11,704.68
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,960.87,695.0
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,941.7,684.46
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,822.98,604.1
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,696.07,510.38
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,537.88,398.57
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,386.25,287.12
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,554.57,418.56
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,699.44,527.41
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,665.29,503.58
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,627.59,477.75
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,571.92,437.55
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,517.24,397.34
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,423.8,326.86
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,339.17,261.89
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,291.39,224.91
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,245.53,188.4
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,198.18,149.97
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,154.27,113.68
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,108.22,75.92
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,68.0,43.32
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,30.65,8.75
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.41,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.61,2.01
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,21.23,12.12
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,31.86,21.6
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,45.4,33.42
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,58.83,42.64
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,97.56,73.39
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,134.45,102.13
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,179.44,135.06
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,228.85,171.88
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,250.42,189.8
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,271.8,206.85
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,274.74,208.79
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,274.25,207.7
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,353.85,267.92
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,444.04,335.08
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,483.49,362.97
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,524.04,391.42
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,556.74,414.45
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,589.49,437.29
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,592.42,438.09
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,592.64,437.0
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,628.69,462.4
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,665.45,487.94
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,377.31,281.53
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,77.65,54.31
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,80.11,56.37
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,82.57,58.25
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,140.64,102.75
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,198.97,146.83
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,137.33,100.15
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,75.75,53.03
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,211.47,156.56
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,348.68,257.83
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,316.91,234.43
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,285.11,211.32
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,222.15,164.75
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,159.58,117.74
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,118.84,87.01
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,78.45,55.99
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,96.42,70.18
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,114.58,84.49
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,95.9,70.14
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,77.4,55.84
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,103.85,76.91
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,130.95,98.47
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,98.64,73.46
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,66.7,48.34
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,56.53,40.31
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,46.36,32.16
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,37.17,24.75
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,27.99,17.2
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,19.77,10.35
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,11.57,3.44
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,5.78,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,11.3,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,22.03,10.11
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,39.44,27.3
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,56.76,42.75
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,75.17,58.77
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,99.82,73.56
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,126.84,93.85
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,152.06,113.16
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,193.67,136.5
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,271.16,191.7
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,315.11,231.98
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,346.53,259.88
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,388.4,292.26
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,429.33,322.9
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,407.67,305.99
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,371.2,276.94
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,436.36,324.5
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,509.12,376.33
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,627.13,466.06
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,769.93,567.18
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,782.85,571.87
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,782.94,565.36
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,842.37,611.12
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,905.34,652.2
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,927.09,664.42
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,945.45,674.75
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,914.4,653.18
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,870.53,617.29
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,850.1,604.23
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,829.63,590.88
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,763.96,544.95
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,691.58,494.16
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,771.08,552.2
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,847.12,606.09
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,900.18,647.41
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,933.9,670.39
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,915.08,658.83
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,888.4,642.56
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,842.73,613.44
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,795.85,582.28
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,733.61,540.25
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,670.73,497.24
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,633.02,473.0
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,593.16,446.58
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,546.99,413.98
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,500.36,380.4
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,471.58,359.8
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,434.94,332.29
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,375.03,285.79
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,318.76,240.99
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,257.21,191.64
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,200.31,145.05
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,141.44,97.49
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,92.54,58.37
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,40.44,12.76
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,13.27,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,20.98,9.23
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,30.75,20.09
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,40.01,28.53
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,41.96,30.47
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,77.22,41.38
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,120.05,67.86
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,168.73,104.28
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,220.33,150.9
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,258.97,186.02
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,302.23,221.1
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,346.77,255.92
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,404.15,299.0
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,486.2,360.68
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,540.51,400.67
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,591.91,437.48
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,639.92,470.83
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,687.06,502.31
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,731.37,530.65
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,774.12,557.63
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,812.14,580.05
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,848.01,600.84
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,880.25,620.35
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,909.93,638.18
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,933.38,650.76
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,953.65,661.39
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,909.45,632.95
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,851.9,589.42
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,930.64,645.86
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,1000.18,686.83
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,1001.56,687.76
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,999.67,687.55
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,991.53,683.66
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,980.19,677.96
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,919.19,641.09
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,849.87,593.1
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,878.19,616.55
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,891.19,624.57
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,841.93,595.62
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,791.73,564.75
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,689.13,495.97
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,590.01,427.85
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,528.04,386.65
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,468.79,346.11
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,466.82,347.52
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,463.22,346.77
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,447.78,337.13
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,426.21,321.84
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,367.91,277.52
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,312.93,234.56
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,251.37,185.96
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,197.77,142.44
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,141.37,96.83
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,93.93,58.76
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,40.98,12.94
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,13.27,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,22.54,9.97
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,37.51,25.44
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,48.86,35.7
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,58.12,43.78
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,92.82,57.82
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,131.66,82.21
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,176.05,114.69
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,221.76,150.69
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,271.25,190.32
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,319.92,229.31
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,371.38,269.46
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,421.11,307.27
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,472.45,344.8
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,521.65,380.15
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,571.39,414.74
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,617.88,446.41
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,663.93,476.94
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,706.72,506.08
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,748.96,534.43
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,785.78,558.5
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,820.78,581.3
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,852.27,601.37
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,881.73,620.15
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,909.02,637.6
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,934.42,653.88
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,951.55,664.6
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,965.93,673.76
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,914.94,640.77
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,856.88,598.42
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,850.14,595.17
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,837.14,587.62
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,694.85,491.74
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,540.64,384.7
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,312.63,227.13
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,86.35,60.18
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,94.12,66.36
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,101.9,72.36
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,114.6,82.29
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,127.36,92.32
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,72.12,50.29
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,17.4,7.96
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,16.91,7.65
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,16.42,7.33
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,13.04,4.71
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,88.38,65.11
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,165.9,126.41
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,141.14,107.28
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,116.91,88.41
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,93.18,69.61
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,70.15,51.08
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,49.68,34.16
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,29.07,17.01
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,14.47,2.07
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,12.78,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.2,8.18
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,30.82,20.04
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,40.88,29.24
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,46.14,34.03
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,80.75,45.95
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,121.65,71.14
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,168.24,105.89
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,216.15,144.86
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,268.14,188.07
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,319.25,230.83
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,372.71,274.58
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,410.98,306.14
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,433.76,323.35
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,467.57,347.69
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,498.08,368.71
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,578.13,429.1
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,679.3,503.13
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,724.07,533.11
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,766.55,560.91
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,711.7,517.38
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,634.54,455.69
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,645.55,463.04
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,655.22,468.93
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,802.53,578.24
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,952.44,678.21
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,970.03,687.95
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,984.67,696.99
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,993.39,701.35
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,999.05,703.91
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,1000.05,704.73
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,997.83,703.67
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,990.4,699.46
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,979.83,693.41
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,867.21,620.01
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,743.56,531.25
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,825.3,594.68
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,887.28,638.66
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,855.06,618.51
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,820.82,597.58
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,779.97,572.01
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,739.93,546.71
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,629.7,470.17
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,527.99,396.33
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,543.95,411.55
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,543.35,413.51
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,486.3,371.45
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,431.12,329.92
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,371.96,284.32
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,314.22,238.58
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,253.58,189.55
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,199.02,144.58
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,142.19,98.29
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,94.03,59.38
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,41.24,13.36
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,12.78,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.23,7.9
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,32.08,20.92
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.31,31.02
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,49.64,36.69
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,83.56,48.63
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,124.04,73.32
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,170.31,107.34
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,217.44,145.15
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,268.69,187.2
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,311.46,226.22
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,341.6,252.88
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,399.8,296.72
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,477.16,355.08
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,530.25,394.39
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,581.29,431.2
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,629.19,464.95
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,676.57,497.45
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,673.17,490.88
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,654.5,473.26
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,740.42,536.25
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,838.72,601.8
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,869.89,620.63
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,900.18,639.32
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,924.78,653.39
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,946.68,665.77
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,964.38,676.91
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,979.28,686.4
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,989.45,691.62
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,996.69,695.14
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,997.81,696.41
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,995.77,695.86
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,988.57,692.23
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,978.25,686.76
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,961.92,677.59
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,948.1,670.1
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,921.16,654.57
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,896.59,640.55
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,869.03,625.49
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,834.5,605.66
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,795.37,581.32
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,754.63,555.64
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,708.56,526.85
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,661.72,497.02
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,610.74,461.55
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,558.58,424.1
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,502.26,383.06
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,447.53,341.97
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,387.18,295.42
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,330.19,250.06
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,268.8,200.56
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,213.2,154.59
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,152.96,105.2
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,101.35,63.29
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,43.47,13.86
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,12.78,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.27,7.68
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.49,19.68
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,40.18,28.5
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,45.44,33.2
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,79.93,44.59
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,122.11,69.99
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,169.99,105.22
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,219.01,144.72
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,271.98,188.42
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,324.6,232.01
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,382.12,278.39
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,435.23,320.44
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,489.58,362.14
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,541.18,400.43
