Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,592.88,437.55
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,641.75,471.82
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,691.09,505.42
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,735.26,534.67
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,777.95,562.16
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,817.22,585.98
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,854.52,608.28
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,887.06,628.62
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,917.11,647.34
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,940.93,660.77
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,961.68,672.3
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,896.61,629.85
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,815.38,570.48
2016,7,1,12,45,622.5,293.0,2.9,35.5,909.0,917.6,644.15
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,1008.94,701.26
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.0,1010.09,701.83
2016,7,1,13,30,862.0,141.0,3.1,36.0,977.0,1008.0,701.26
2016,7,1,13,45,485.0,303.0,3.2,36.0,772.0,802.97,568.09
2016,7,1,14,0,108.0,465.0,3.3,36.0,567.0,574.81,406.09
2016,7,1,14,15,218.0,440.0,3.35,36.0,638.0,663.52,471.02
2016,7,1,14,30,328.0,415.0,3.4,36.0,709.0,748.49,530.73
2016,7,1,14,45,331.5,397.0,3.5,36.0,685.0,728.37,518.32
2016,7,1,15,0,335.0,379.0,3.6,36.0,661.0,706.72,505.44
2016,7,1,15,15,569.0,253.0,3.65,35.5,705.0,784.45,566.95
2016,7,1,15,30,803.0,127.0,3.7,35.0,749.0,839.57,608.06
2016,7,1,15,45,788.0,124.0,3.75,35.0,705.5,798.68,582.0
2016,7,1,16,0,773.0,121.0,3.8,35.0,662.0,756.32,555.27
2016,7,1,16,15,755.0,117.5,3.8,34.5,614.5,709.91,526.32
2016,7,1,16,30,737.0,114.0,3.8,34.0,567.0,662.76,496.33
2016,7,1,16,45,711.0,110.0,3.85,34.0,516.0,610.65,460.0
2016,7,1,17,0,685.0,106.0,3.9,34.0,465.0,557.6,421.94
2016,7,1,17,15,653.5,100.5,3.75,33.5,412.5,500.54,380.41
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,445.19,338.95
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,384.69,292.46
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,327.78,247.39
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,266.08,197.97
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,210.33,152.21
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,148.95,102.31
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,98.85,61.94
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,42.88,13.73
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,13.27,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,22.5,8.76
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,37.47,25.39
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.08,35.98
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,56.77,42.89
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,88.42,54.97
2016,7,2,7,15,455.0,100.0,3.75,26.5,253.0,127.56,79.08
2016,7,2,7,30,508.0,110.0,3.8,27.0,304.0,172.7,112.18
2016,7,2,7,45,558.0,114.5,3.9,28.0,357.5,217.88,147.74
2016,7,2,8,0,608.0,119.0,4.0,29.0,411.0,268.62,188.78
2016,7,2,8,15,637.0,124.5,4.05,29.5,462.0,318.61,230.27
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,371.31,273.24
2016,7,2,8,45,694.5,132.0,4.15,30.5,563.0,423.09,314.69
2016,7,2,9,0,723.0,134.0,4.2,31.0,613.0,477.0,356.66
2016,7,2,9,15,740.0,137.5,4.25,31.5,658.0,529.97,396.78
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,580.91,434.36
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,629.06,469.06
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,677.13,502.83
2016,7,2,10,15,801.5,143.5,4.4,33.5,820.5,721.37,532.55
2016,7,2,10,30,811.0,146.0,4.4,34.0,855.0,764.36,559.77
2016,7,2,10,45,821.5,145.5,4.45,34.5,884.0,803.83,584.44
2016,7,2,11,0,832.0,145.0,4.5,35.0,913.0,840.4,606.91
2016,7,2,11,15,837.0,146.0,4.5,35.0,933.5,872.47,627.32
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,902.18,646.12
2016,7,2,11,45,845.0,147.5,4.55,35.5,967.5,927.07,660.61
2016,7,2,12,0,848.0,148.0,4.6,36.0,981.0,949.25,673.33
2016,7,2,12,15,849.0,148.5,4.6,36.0,987.0,966.71,684.21
2016,7,2,12,30,850.0,149.0,4.6,36.0,993.0,981.31,693.34
2016,7,2,12,45,850.0,148.5,4.65,36.0,990.5,991.08,699.74
2016,7,2,13,0,850.0,148.0,4.7,36.0,988.0,997.86,704.36
2016,7,2,13,15,848.0,147.5,4.7,36.0,978.0,999.54,705.62
2016,7,2,13,30,846.0,147.0,4.7,36.0,968.0,998.05,704.99
2016,7,2,13,45,841.5,146.0,4.75,36.5,950.0,990.37,699.35
2016,7,2,14,0,837.0,145.0,4.8,37.0,932.0,979.56,691.84
2016,7,2,14,15,831.0,143.5,4.8,36.5,907.0,963.72,683.79
2016,7,2,14,30,825.0,142.0,4.8,36.0,882.0,944.94,674.01
2016,7,2,14,45,815.5,141.0,4.85,36.0,850.0,925.77,662.93
2016,7,2,15,0,806.0,140.0,4.9,36.0,818.0,898.73,646.68
2016,7,2,15,15,794.5,137.0,4.9,36.0,780.0,865.4,625.94
2016,7,2,15,30,783.0,134.0,4.9,36.0,742.0,829.98,603.71
2016,7,2,15,45,487.0,228.5,4.9,36.0,599.5,656.94,483.32
2016,7,2,16,0,191.0,323.0,4.9,36.0,457.0,489.05,358.9
2016,7,2,16,15,450.5,223.0,4.85,35.5,508.0,588.41,438.15
2016,7,2,16,30,710.0,123.0,4.8,35.0,559.0,654.9,491.73
2016,7,2,16,45,679.5,120.0,4.75,34.5,508.0,600.46,453.39
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,547.01,415.34
2016,7,2,17,15,615.5,111.0,4.5,33.5,404.5,489.89,373.38
2016,7,2,17,30,582.0,105.0,4.3,33.0,352.0,434.71,331.82
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.0,372.93,284.21
2016,7,2,18,0,483.0,91.0,4.0,32.0,248.0,313.19,237.0
2016,7,2,18,15,419.5,81.0,3.75,31.5,198.5,252.25,187.9
2016,7,2,18,30,356.0,71.0,3.5,31.0,149.0,197.83,143.26
2016,7,2,18,45,265.5,57.0,3.3,30.5,106.0,138.63,95.71
2016,7,2,19,0,175.0,43.0,3.1,30.0,63.0,89.6,56.93
2016,7,2,19,15,87.5,21.5,3.15,29.5,31.5,38.1,11.92
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.0,4.75,24.5,10.0,9.83,0.0
2016,7,3,6,0,0.0,20.0,4.9,25.0,20.0,19.27,6.28
2016,7,3,6,15,16.0,40.5,5.1,25.5,43.5,36.83,24.69
2016,7,3,6,30,32.0,61.0,5.3,26.0,67.0,54.2,40.1
2016,7,3,6,45,57.0,82.5,5.5,26.5,97.0,71.97,55.56
2016,7,3,7,0,82.0,104.0,5.7,27.0,127.0,91.73,66.54
2016,7,3,7,15,43.5,115.0,5.75,27.5,127.5,107.96,79.94
2016,7,3,7,30,5.0,126.0,5.8,28.0,128.0,118.62,89.65
2016,7,3,7,45,48.5,162.5,5.9,28.5,186.0,158.07,118.83
2016,7,3,8,0,92.0,199.0,6.0,29.0,244.0,205.79,154.58
2016,7,3,8,15,54.5,200.0,6.0,29.5,227.5,201.96,152.18
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,196.4,147.85
2016,7,3,8,45,53.5,248.0,6.05,30.5,283.0,253.39,190.56
2016,7,3,9,0,90.0,295.0,6.1,31.0,355.0,317.72,238.34
2016,7,3,9,15,93.5,314.5,6.05,31.5,380.5,343.85,256.96
2016,7,3,9,30,97.0,334.0,6.0,32.0,406.0,370.24,275.58
2016,7,3,9,45,90.0,355.5,5.95,32.5,425.5,391.97,290.32
2016,7,3,10,0,83.0,377.0,5.9,33.0,445.0,413.01,304.32
2016,7,3,10,15,213.5,386.5,5.8,33.0,571.0,521.14,384.51
2016,7,3,10,30,344.0,396.0,5.7,33.0,697.0,640.13,470.53
2016,7,3,10,45,288.5,426.0,5.65,33.5,684.0,639.2,466.6
2016,7,3,11,0,233.0,456.0,5.6,34.0,671.0,634.08,460.0
2016,7,3,11,15,524.5,307.0,5.5,34.0,805.5,757.31,553.65
2016,7,3,11,30,816.0,158.0,5.4,34.0,940.0,891.66,647.42
2016,7,3,11,45,649.5,291.0,5.35,34.5,919.5,889.7,641.92
2016,7,3,12,0,483.0,424.0,5.3,35.0,899.0,878.27,626.24
2016,7,3,12,15,652.5,292.5,5.2,35.0,937.5,924.99,662.94
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,970.46,692.65
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,979.92,696.67
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,986.37,699.03
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,987.21,699.02
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,984.92,697.12
2016,7,3,13,45,811.5,158.0,4.75,36.5,933.0,978.47,691.82
2016,7,3,14,0,809.0,156.0,4.7,37.0,916.0,968.92,684.64
2016,7,3,14,15,802.5,154.0,4.6,37.0,891.0,952.41,674.31
2016,7,3,14,30,796.0,152.0,4.5,37.0,866.0,933.04,662.26
2016,7,3,14,45,789.0,149.0,4.45,37.0,835.0,909.41,647.76
2016,7,3,15,0,782.0,146.0,4.4,37.0,804.0,883.2,631.61
2016,7,3,15,15,771.0,143.0,4.4,36.5,766.5,850.96,612.97
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,816.66,592.81
2016,7,3,15,45,748.0,135.0,4.4,36.0,687.0,777.57,568.0
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,736.9,541.92
2016,7,3,16,15,717.5,126.5,4.4,35.5,598.5,693.29,514.59
2016,7,3,16,30,699.0,123.0,4.4,35.0,552.0,647.27,484.71
2016,7,3,16,45,678.5,116.5,4.45,35.0,503.0,596.3,448.94
2016,7,3,17,0,658.0,110.0,4.5,35.0,454.0,545.45,412.42
2016,7,3,17,15,626.0,104.0,4.4,34.5,402.5,488.8,371.19
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,433.94,330.12
2016,7,3,17,45,555.5,90.0,4.25,33.5,300.0,375.86,285.49
2016,7,3,18,0,517.0,82.0,4.2,33.0,249.0,320.87,241.9
2016,7,3,18,15,455.5,73.0,4.1,32.5,200.0,259.45,192.44
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,202.64,145.83
2016,7,3,18,45,307.0,51.5,3.95,31.5,108.0,143.83,98.28
2016,7,3,19,0,220.0,39.0,3.9,31.0,65.0,94.79,59.1
2016,7,3,19,15,110.0,19.5,4.0,30.5,32.5,41.38,12.81
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.9,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.57,1.27
2016,7,4,6,15,0.0,28.5,4.45,25.0,28.5,27.52,17.06
2016,7,4,6,30,0.0,45.0,4.6,25.0,45.0,42.88,30.71
2016,7,4,6,45,0.0,67.0,4.75,25.5,67.0,62.54,47.79
2016,7,4,7,0,0.0,89.0,4.9,26.0,89.0,82.62,61.73
2016,7,4,7,15,112.5,117.0,5.0,26.5,160.0,113.0,81.49
2016,7,4,7,30,225.0,145.0,5.1,27.0,231.0,159.0,113.06
2016,7,4,7,45,282.5,161.0,5.2,27.5,285.5,200.38,144.22
2016,7,4,8,0,340.0,177.0,5.3,28.0,340.0,248.19,181.28
2016,7,4,8,15,317.0,206.0,5.35,28.0,372.0,286.85,213.66
2016,7,4,8,30,294.0,235.0,5.4,28.0,404.0,323.03,243.27
2016,7,4,8,45,337.5,248.5,5.5,28.5,459.0,372.36,281.24
2016,7,4,9,0,381.0,262.0,5.6,29.0,514.0,425.89,321.99
2016,7,4,9,15,442.5,259.0,5.6,29.5,572.0,476.14,360.02
2016,7,4,9,30,504.0,256.0,5.6,30.0,630.0,534.07,403.2
2016,7,4,9,45,636.0,203.5,5.65,30.5,702.5,595.94,450.37
2016,7,4,10,0,768.0,151.0,5.7,31.0,775.0,669.11,505.16
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.5,713.18,535.68
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,756.14,563.65
2016,7,4,10,45,803.0,153.5,5.55,33.0,874.0,795.84,587.6
2016,7,4,11,0,817.0,151.0,5.5,34.0,904.0,834.2,610.19
2016,7,4,11,15,822.5,152.5,5.45,34.5,925.5,867.42,630.25
2016,7,4,11,30,828.0,154.0,5.4,35.0,947.0,895.73,646.84
2016,7,4,11,45,629.0,292.5,5.35,35.5,900.0,872.06,627.21
2016,7,4,12,0,430.0,431.0,5.3,36.0,853.0,834.76,593.84
2016,7,4,12,15,437.0,437.0,5.2,36.0,868.0,858.61,609.18
2016,7,4,12,30,444.0,443.0,5.1,36.0,883.0,881.17,623.26
2016,7,4,12,45,420.5,439.0,5.1,36.5,855.0,862.29,609.16
2016,7,4,13,0,397.0,435.0,5.1,37.0,827.0,837.85,591.77
2016,7,4,13,15,615.0,296.0,5.05,37.0,896.0,924.83,656.27
2016,7,4,13,30,833.0,157.0,5.0,37.0,965.0,995.14,702.58
2016,7,4,13,45,836.5,151.0,5.0,37.5,949.5,990.68,698.24
2016,7,4,14,0,840.0,145.0,5.0,38.0,934.0,982.91,692.39
2016,7,4,14,15,654.0,253.5,5.0,38.0,858.0,913.35,648.25
2016,7,4,14,30,468.0,362.0,5.0,38.0,782.0,835.15,591.91
2016,7,4,14,45,422.0,362.0,5.0,38.0,730.5,784.14,558.33
2016,7,4,15,0,376.0,362.0,5.0,38.0,679.0,727.29,520.42
2016,7,4,15,15,470.0,308.5,4.95,37.5,686.0,754.02,543.24
2016,7,4,15,30,564.0,255.0,4.9,37.0,693.0,767.18,556.65
2016,7,4,15,45,555.0,238.0,4.9,37.0,648.0,724.3,528.52
2016,7,4,16,0,546.0,221.0,4.9,37.0,603.0,680.15,499.41
2016,7,4,16,15,626.0,174.0,4.8,36.5,582.0,674.37,499.1
2016,7,4,16,30,706.0,127.0,4.7,36.0,561.0,656.98,490.24
2016,7,4,16,45,683.0,121.0,4.65,36.0,510.5,604.54,453.21
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,552.42,415.75
2016,7,4,17,15,562.0,122.0,4.4,35.5,393.0,470.68,355.67
2016,7,4,17,30,464.0,129.0,4.2,35.0,326.0,394.6,298.66
2016,7,4,17,45,424.5,117.0,4.05,34.5,278.0,338.68,256.09
2016,7,4,18,0,385.0,105.0,3.9,34.0,230.0,286.19,215.03
2016,7,4,18,15,336.0,90.5,3.7,33.0,184.5,231.13,171.53
2016,7,4,18,30,287.0,76.0,3.5,32.0,139.0,181.09,131.12
2016,7,4,18,45,213.5,59.0,3.35,31.5,99.0,123.63,85.18
2016,7,4,19,0,140.0,42.0,3.2,31.0,59.0,78.21,49.24
2016,7,4,19,15,70.0,21.0,3.3,30.5,29.5,34.81,10.3
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,31.5,12.5,4.15,25.0,14.5,12.29,0.0
2016,7,5,6,0,63.0,25.0,4.2,25.0,29.0,20.9,6.34
2016,7,5,6,15,146.5,43.5,4.35,25.0,65.0,35.54,23.61
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,46.8,33.99
2016,7,5,6,45,326.0,69.5,4.65,25.5,147.0,50.64,37.66
2016,7,5,7,0,422.0,77.0,4.8,26.0,193.0,77.3,46.02
2016,7,5,7,15,492.5,86.0,4.9,26.5,250.5,117.5,69.73
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,166.19,104.88
2016,7,5,7,45,617.5,96.0,5.1,27.5,363.0,212.37,141.77
2016,7,5,8,0,672.0,97.0,5.2,28.0,418.0,264.58,185.02
2016,7,5,8,15,544.0,152.0,5.25,28.5,431.5,311.04,227.59
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,342.3,255.61
2016,7,5,8,45,483.5,203.5,5.35,29.5,504.5,393.49,295.54
2016,7,5,9,0,551.0,200.0,5.4,30.0,564.0,451.11,339.96
2016,7,5,9,15,683.0,155.0,5.4,30.5,639.0,511.21,386.54
2016,7,5,9,30,815.0,110.0,5.4,31.0,714.0,586.66,443.86
2016,7,5,9,45,831.5,109.5,5.4,31.5,755.5,636.07,480.02
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,685.12,515.05
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,729.25,543.98
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,771.83,571.35
2016,7,5,10,45,666.5,245.5,5.4,33.5,839.0,772.83,568.08
2016,7,5,11,0,469.0,379.0,5.4,34.0,812.0,759.07,551.15
2016,7,5,11,15,459.5,395.0,5.35,34.5,827.5,783.81,565.97
2016,7,5,11,30,450.0,411.0,5.3,35.0,843.0,806.7,579.15
2016,7,5,11,45,664.5,268.0,5.3,35.5,915.0,881.34,634.79
2016,7,5,12,0,879.0,125.0,5.3,36.0,987.0,956.27,682.44
2016,7,5,12,15,660.0,283.5,5.25,36.0,933.0,923.47,659.41
2016,7,5,12,30,441.0,442.0,5.2,36.0,879.0,877.3,620.91
2016,7,5,12,45,456.5,437.5,5.2,36.5,889.5,896.54,632.86
2016,7,5,13,0,472.0,433.0,5.2,37.0,900.0,914.11,643.32
2016,7,5,13,15,459.0,428.0,5.2,37.0,878.0,900.71,634.59
2016,7,5,13,30,446.0,423.0,5.2,37.0,856.0,885.21,624.7
2016,7,5,13,45,658.0,271.5,5.2,37.0,897.5,945.01,672.02
2016,7,5,14,0,870.0,120.0,5.2,37.0,939.0,987.51,700.02
2016,7,5,14,15,864.5,119.0,5.15,37.0,914.0,972.2,690.24
2016,7,5,14,30,859.0,118.0,5.1,37.0,889.0,953.83,678.93
2016,7,5,14,45,847.5,119.0,5.1,37.0,856.0,928.92,663.76
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,901.49,646.97
2016,7,5,15,15,825.5,117.5,5.1,36.5,785.5,868.95,628.11
2016,7,5,15,30,815.0,115.0,5.1,36.0,748.0,834.19,607.59
2016,7,5,15,45,803.0,112.0,5.1,36.0,705.0,799.65,585.78
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,759.18,559.74
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,713.39,530.88
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,666.73,500.93
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,614.65,464.77
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,562.73,427.09
2016,7,5,17,15,682.0,90.0,5.0,34.5,415.0,506.92,386.17
2016,7,5,17,30,652.0,85.0,4.9,34.0,363.0,451.48,344.38
2016,7,5,17,45,609.0,79.5,4.8,33.5,310.0,390.98,297.54
2016,7,5,18,0,566.0,74.0,4.7,33.0,257.0,333.95,252.02
2016,7,5,18,15,505.5,66.5,4.55,32.5,207.0,271.89,201.63
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,215.82,155.12
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.0,153.75,104.77
2016,7,5,19,0,256.0,38.0,4.2,31.0,67.0,101.5,62.91
2016,7,5,19,15,128.0,19.0,4.25,30.5,33.5,43.66,13.03
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,12.29,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,20.89,5.75
2016,7,6,6,15,159.0,43.0,4.9,25.0,66.0,35.16,23.24
2016,7,6,6,30,251.0,61.0,5.0,25.0,103.0,46.05,33.35
2016,7,6,6,45,344.5,70.5,5.15,25.5,151.5,51.5,38.38
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,79.82,47.87
2016,7,6,7,15,490.5,89.0,5.4,26.5,251.0,119.4,71.43
2016,7,6,7,30,543.0,98.0,5.5,27.0,302.0,165.05,104.82
2016,7,6,7,45,593.5,100.5,5.6,28.0,356.0,210.48,140.89
2016,7,6,8,0,644.0,103.0,5.7,29.0,410.0,261.53,182.78
2016,7,6,8,15,671.5,108.0,5.75,29.5,461.0,312.57,225.87
2016,7,6,8,30,699.0,113.0,5.8,30.0,512.0,366.11,270.35
2016,7,6,8,45,725.0,115.0,5.9,30.5,562.0,421.0,315.0
2016,7,6,9,0,751.0,117.0,6.0,31.0,612.0,474.95,357.96
2016,7,6,9,15,767.0,120.0,6.0,31.5,657.0,525.97,397.5
2016,7,6,9,30,783.0,123.0,6.0,32.0,702.0,577.26,436.12
2016,7,6,9,45,798.0,124.0,6.05,32.5,743.5,626.05,472.07
2016,7,6,10,0,813.0,125.0,6.1,33.0,785.0,674.48,506.88
2016,7,6,10,15,822.0,127.0,6.05,33.0,819.5,719.48,538.28
2016,7,6,10,30,831.0,129.0,6.0,33.0,854.0,762.04,566.92
2016,7,6,10,45,840.0,129.5,6.0,33.5,883.0,801.61,592.2
2016,7,6,11,0,849.0,130.0,6.0,34.0,912.0,839.37,615.96
2016,7,6,11,15,854.0,131.0,5.95,34.5,933.0,872.12,635.87
2016,7,6,11,30,859.0,132.0,5.9,35.0,954.0,902.46,653.97
2016,7,6,11,45,865.0,130.5,5.9,35.5,969.0,928.78,669.51
2016,7,6,12,0,871.0,129.0,5.9,36.0,984.0,952.44,683.25
2016,7,6,12,15,872.5,129.5,5.85,36.0,990.0,970.91,694.75
2016,7,6,12,30,874.0,130.0,5.8,36.0,996.0,986.43,704.37
2016,7,6,12,45,875.5,128.5,5.8,36.5,994.5,997.0,709.66
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,1004.48,713.05
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,1006.74,714.37
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,1005.71,713.71
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,998.88,709.77
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,988.81,703.85
2016,7,6,14,15,861.5,122.5,5.7,37.0,914.0,973.07,694.37
2016,7,6,14,30,856.0,121.0,5.7,37.0,889.0,954.28,682.99
2016,7,6,14,45,841.0,124.0,5.7,37.0,855.5,928.22,666.89
2016,7,6,15,0,826.0,127.0,5.7,37.0,822.0,899.8,649.26
2016,7,6,15,15,815.5,124.5,5.7,37.0,784.5,867.56,629.04
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,837.53,610.25
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,796.77,584.05
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,754.72,556.78
2016,7,6,16,15,751.0,117.5,5.7,36.5,611.5,708.44,527.41
2016,7,6,16,30,733.0,114.0,5.7,36.0,564.0,661.43,497.02
2016,7,6,16,45,702.0,112.0,5.75,35.5,512.5,608.24,460.3
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,554.52,421.99
2016,7,6,17,15,638.5,104.5,5.7,34.5,408.5,497.43,379.94
2016,7,6,17,30,606.0,99.0,5.6,34.0,356.0,442.15,338.1
2016,7,6,17,45,553.0,93.5,5.55,33.5,303.0,378.98,289.18
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,320.32,242.51
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,256.01,190.99
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,200.69,145.66
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,139.94,96.69
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,90.12,57.27
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,38.24,11.11
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,11.0,11.0,4.9,25.0,12.0,10.81,0.0
2016,7,7,6,0,22.0,22.0,5.0,25.0,24.0,20.48,4.88
2016,7,7,6,15,75.5,42.0,5.1,25.5,53.5,36.17,23.95
2016,7,7,6,30,129.0,62.0,5.2,26.0,83.0,49.63,36.18
2016,7,7,6,45,187.0,78.5,5.35,26.5,122.5,61.79,46.91
2016,7,7,7,0,245.0,95.0,5.5,27.0,162.0,87.23,58.86
2016,7,7,7,15,250.0,117.5,5.55,27.5,199.0,122.53,83.34
2016,7,7,7,30,255.0,140.0,5.6,28.0,236.0,158.73,111.2
2016,7,7,7,45,476.0,114.5,5.65,29.0,328.0,197.65,134.4
2016,7,7,8,0,697.0,89.0,5.7,30.0,420.0,262.88,181.59
2016,7,7,8,15,722.5,93.0,5.75,30.5,471.5,317.81,227.94
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,372.21,273.29
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,425.17,316.63
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,479.75,360.09
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,534.32,402.16
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,586.11,441.06
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,635.43,477.11
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,684.03,511.7
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,728.42,540.54
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,771.25,567.84
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.0,810.63,592.61
2016,7,7,11,0,881.0,111.0,5.8,36.0,921.0,847.93,615.7
2016,7,7,11,15,885.0,112.0,5.75,36.0,942.0,880.81,636.7
2016,7,7,11,30,889.0,113.0,5.7,36.0,963.0,911.1,655.89
2016,7,7,11,45,882.0,120.5,5.7,36.5,974.0,934.78,669.52
2016,7,7,12,0,875.0,128.0,5.7,37.0,985.0,955.17,680.99
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.0,972.8,691.83
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,987.42,700.79
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,996.53,704.75
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,1002.5,706.8
2016,7,7,13,15,868.5,130.5,5.45,38.0,980.5,1003.8,707.48
2016,7,7,13,30,866.0,130.0,5.4,38.0,970.0,1001.83,706.21
2016,7,7,13,45,859.5,130.5,5.4,38.0,951.5,993.62,701.42
2016,7,7,14,0,853.0,131.0,5.4,38.0,933.0,982.24,694.72
2016,7,7,14,15,847.5,130.0,5.4,38.0,908.0,967.25,685.81
2016,7,7,14,30,842.0,129.0,5.4,38.0,883.0,949.24,675.03
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.0,924.13,659.69
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,896.48,642.71
2016,7,7,15,15,810.0,126.0,5.4,37.5,781.0,869.09,627.22
2016,7,7,15,30,799.0,124.0,5.4,37.0,743.0,834.74,606.93
2016,7,7,15,45,782.5,122.5,5.4,37.0,699.5,794.35,581.12
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,752.59,554.16
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,706.42,525.15
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,659.51,495.08
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,607.05,458.04
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,553.84,419.43
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,496.65,377.63
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,441.26,335.99
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,381.06,289.52
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,324.52,244.59
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,262.08,194.63
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,204.65,147.71
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,144.37,98.94
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,94.3,58.96
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,41.25,11.7
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.8,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,20.08,3.94
2016,7,8,6,15,163.5,42.0,4.15,25.5,66.0,34.38,22.45
2016,7,8,6,30,260.0,60.0,4.3,26.0,104.0,45.37,32.59
2016,7,8,6,45,352.0,70.0,4.5,26.5,152.5,51.24,37.97
2016,7,8,7,0,444.0,80.0,4.7,27.0,201.0,78.86,47.19
2016,7,8,7,15,290.0,116.0,4.75,27.5,202.0,124.93,83.67
2016,7,8,7,30,136.0,152.0,4.8,28.0,203.0,153.15,111.57
2016,7,8,7,45,150.0,175.0,4.85,29.0,239.5,185.83,136.52
2016,7,8,8,0,164.0,198.0,4.9,30.0,276.0,220.24,162.82
2016,7,8,8,15,436.5,155.0,4.9,30.5,396.0,276.91,201.61
2016,7,8,8,30,709.0,112.0,4.9,31.0,516.0,367.68,269.47
2016,7,8,8,45,738.0,112.5,4.95,31.5,566.5,423.04,313.96
2016,7,8,9,0,767.0,113.0,5.0,32.0,617.0,477.8,357.03
2016,7,8,9,15,782.5,116.0,5.0,32.5,662.5,529.43,396.55
2016,7,8,9,30,798.0,119.0,5.0,33.0,708.0,581.25,435.03
2016,7,8,9,45,815.5,118.0,5.0,33.5,750.0,630.53,470.72
2016,7,8,10,0,833.0,117.0,5.0,34.0,792.0,680.82,506.13
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.5,725.68,536.47
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,769.12,565.01
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,808.49,589.51
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,846.02,612.51
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,879.06,633.31
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,909.59,652.35
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,935.17,667.03
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,957.86,679.79
2016,7,8,12,15,883.0,124.5,4.8,36.0,995.0,976.13,691.16
2016,7,8,12,30,884.0,125.0,4.8,36.0,1001.0,991.37,700.69
2016,7,8,12,45,884.5,124.0,4.8,36.5,999.0,1001.6,705.7
2016,7,8,13,0,885.0,123.0,4.8,37.0,997.0,1008.67,708.77
2016,7,8,13,15,883.0,123.0,4.8,37.0,987.0,1010.99,710.41
2016,7,8,13,30,881.0,123.0,4.8,37.0,977.0,1009.99,710.11
2016,7,8,13,45,877.0,122.0,4.8,37.5,959.5,1002.68,704.45
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,992.08,696.87
2016,7,8,14,15,867.5,120.0,4.8,38.0,917.0,976.82,687.9
2016,7,8,14,30,862.0,119.0,4.8,38.0,892.0,958.47,677.06
2016,7,8,14,45,587.5,252.5,4.8,38.0,771.0,830.74,593.44
2016,7,8,15,0,313.0,386.0,4.8,38.0,650.0,694.9,495.7
2016,7,8,15,15,564.5,252.0,4.8,37.5,700.5,781.04,564.09
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,843.37,610.02
2016,7,8,15,45,799.5,116.5,4.8,37.0,707.0,802.43,583.63
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,760.07,556.62
2016,7,8,16,15,765.5,112.0,4.8,36.5,615.5,714.17,527.99
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,667.46,498.29
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,614.95,461.78
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,561.77,423.48
2016,7,8,17,15,660.5,99.0,4.7,35.5,413.0,504.8,382.1
2016,7,8,17,30,629.0,94.0,4.6,35.0,361.0,449.5,340.78
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.5,386.81,292.77
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,328.17,246.52
2016,7,8,18,15,469.0,73.5,4.15,33.0,204.0,265.74,196.74
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,208.17,149.82
2016,7,8,18,45,310.0,53.0,3.7,31.5,109.5,146.72,100.34
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,96.12,60.12
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,42.03,11.56
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,7.5,3.45,24.5,7.5,7.37,0.0
2016,7,9,6,0,0.0,15.0,3.6,25.0,15.0,14.48,0.65
2016,7,9,6,15,4.5,35.0,3.75,25.5,35.5,32.96,21.23
2016,7,9,6,30,9.0,55.0,3.9,26.0,56.0,50.88,37.19
2016,7,9,6,45,23.5,77.0,4.05,26.5,82.5,67.65,51.83
2016,7,9,7,0,38.0,99.0,4.2,27.0,109.0,88.69,65.38
2016,7,9,7,15,48.5,121.5,4.2,27.5,137.5,112.73,83.52
2016,7,9,7,30,59.0,144.0,4.2,28.0,166.0,138.23,102.89
2016,7,9,7,45,137.5,168.5,4.2,28.5,231.0,177.71,130.78
2016,7,9,8,0,216.0,193.0,4.2,29.0,296.0,229.87,169.26
2016,7,9,8,15,216.5,219.5,4.2,29.5,332.5,267.32,198.64
2016,7,9,8,30,217.0,246.0,4.2,30.0,369.0,304.91,227.55
2016,7,9,8,45,141.0,264.0,4.2,30.5,347.0,301.98,225.89
2016,7,9,9,0,65.0,282.0,4.2,31.0,325.0,293.5,218.98
2016,7,9,9,15,37.5,252.5,4.15,31.5,278.0,257.49,191.33
2016,7,9,9,30,10.0,223.0,4.1,32.0,231.0,219.24,161.81
2016,7,9,9,45,42.5,296.5,4.1,32.5,331.0,307.44,226.84
2016,7,9,10,0,75.0,370.0,4.1,33.0,431.0,400.83,293.76
2016,7,9,10,15,247.0,363.0,4.05,33.5,575.5,521.66,382.14
2016,7,9,10,30,419.0,356.0,4.0,34.0,720.0,658.72,478.99
2016,7,9,10,45,393.0,382.0,4.0,34.5,732.5,681.32,491.7
2016,7,9,11,0,367.0,408.0,4.0,35.0,745.0,700.53,502.43
2016,7,9,11,15,609.5,272.5,3.95,35.0,848.5,796.82,573.89
2016,7,9,11,30,852.0,137.0,3.9,35.0,952.0,900.38,642.77
2016,7,9,11,45,628.5,282.0,3.85,35.5,888.5,861.22,613.22
2016,7,9,12,0,405.0,427.0,3.8,36.0,825.0,805.88,568.22
2016,7,9,12,15,385.5,437.5,3.75,36.0,818.0,807.82,568.91
2016,7,9,12,30,366.0,448.0,3.7,36.0,811.0,807.84,568.03
2016,7,9,12,45,596.5,303.5,3.65,36.5,893.5,902.53,635.8
2016,7,9,13,0,827.0,159.0,3.6,37.0,976.0,991.79,692.13
2016,7,9,13,15,824.5,158.5,3.55,37.0,965.5,993.36,692.32
2016,7,9,13,30,822.0,158.0,3.5,37.0,955.0,991.74,691.3
2016,7,9,13,45,812.0,160.5,3.5,37.0,936.0,982.56,686.01
2016,7,9,14,0,802.0,163.0,3.5,37.0,917.0,970.39,678.99
2016,7,9,14,15,795.5,161.5,3.45,36.5,892.0,954.64,670.9
2016,7,9,14,30,789.0,160.0,3.4,36.0,867.0,936.04,661.05
2016,7,9,14,45,787.0,153.5,3.35,36.0,837.0,913.75,647.53
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,888.62,632.24
2016,7,9,15,15,773.5,144.5,3.2,36.0,769.5,856.43,612.1
2016,7,9,15,30,762.0,142.0,3.1,36.0,732.0,822.18,590.62
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,780.75,564.54
2016,7,9,16,0,725.0,138.0,3.0,36.0,645.0,740.29,538.93
2016,7,9,16,15,705.5,134.0,3.0,35.5,598.0,693.92,510.31
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,647.04,480.13
2016,7,9,16,45,430.0,177.0,3.0,35.0,433.0,489.76,365.88
2016,7,9,17,0,174.0,224.0,3.0,35.0,315.0,345.58,257.91
2016,7,9,17,15,292.5,181.5,2.85,34.5,314.0,367.76,277.2
2016,7,9,17,30,411.0,139.0,2.7,34.0,313.0,377.54,285.53
2016,7,9,17,45,370.5,126.0,2.55,33.5,266.0,322.67,243.74
2016,7,9,18,0,330.0,113.0,2.4,33.0,219.0,271.43,203.97
2016,7,9,18,15,282.0,96.5,2.35,32.5,175.0,213.28,158.24
2016,7,9,18,30,234.0,80.0,2.3,32.0,131.0,164.86,119.29
2016,7,9,18,45,167.0,61.0,2.25,31.5,92.5,113.72,78.61
2016,7,9,19,0,100.0,42.0,2.2,31.0,54.0,70.0,44.2
2016,7,9,19,15,50.0,21.0,2.5,30.5,27.0,31.66,7.61
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.35,24.5,6.5,6.39,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,12.54,0.0
2016,7,10,6,15,4.0,34.0,2.75,25.0,34.5,32.09,20.52
2016,7,10,6,30,8.0,55.0,3.0,25.0,56.0,50.82,37.28
2016,7,10,6,45,23.0,78.0,3.3,25.5,83.5,68.29,52.57
2016,7,10,7,0,38.0,101.0,3.6,26.0,111.0,89.99,66.7
2016,7,10,7,15,55.0,123.0,3.7,26.5,141.5,114.35,84.89
2016,7,10,7,30,72.0,145.0,3.8,27.0,172.0,140.88,104.84
2016,7,10,7,45,36.0,139.5,3.9,27.5,153.0,135.6,101.78
2016,7,10,8,0,0.0,134.0,4.0,28.0,134.0,127.2,95.9
2016,7,10,8,15,5.0,160.0,4.0,28.5,163.0,153.22,115.59
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,179.94,135.54
2016,7,10,8,45,15.0,210.0,4.0,29.5,219.5,205.51,154.37
2016,7,10,9,0,20.0,234.0,4.0,30.0,247.0,231.72,173.47
2016,7,10,9,15,69.0,289.0,3.95,30.5,339.0,307.28,229.5
2016,7,10,9,30,118.0,344.0,3.9,31.0,431.0,388.68,288.66
2016,7,10,9,45,84.5,347.0,3.9,31.5,411.0,380.3,280.94
2016,7,10,10,0,51.0,350.0,3.9,32.0,391.0,366.05,269.03
2016,7,10,10,15,136.5,387.0,3.9,32.5,504.0,465.1,340.89
2016,7,10,10,30,222.0,424.0,3.9,33.0,617.0,572.86,416.65
2016,7,10,10,45,229.0,438.5,3.9,33.5,643.5,603.14,435.97
2016,7,10,11,0,236.0,453.0,3.9,34.0,670.0,633.38,455.36
2016,7,10,11,15,149.0,448.5,3.9,34.0,587.0,563.68,405.13
2016,7,10,11,30,62.0,444.0,3.9,34.0,504.0,486.76,349.35
2016,7,10,11,45,59.0,447.5,3.9,34.5,505.0,490.86,351.47
2016,7,10,12,0,56.0,451.0,3.9,35.0,506.0,494.63,353.06
2016,7,10,12,15,192.0,460.5,3.9,35.0,650.5,641.27,457.47
2016,7,10,12,30,328.0,470.0,3.9,35.0,795.0,792.48,560.75
2016,7,10,12,45,566.5,321.5,3.95,35.5,881.0,891.44,631.87
2016,7,10,13,0,805.0,173.0,4.0,36.0,967.0,984.0,692.59
2016,7,10,13,15,539.0,325.0,4.05,36.0,854.5,878.59,621.23
2016,7,10,13,30,273.0,477.0,4.1,36.0,742.0,763.08,537.5
2016,7,10,13,45,531.5,324.0,4.15,36.0,827.5,872.07,619.29
2016,7,10,14,0,790.0,171.0,4.2,36.0,913.0,966.91,684.46
2016,7,10,14,15,525.5,302.5,4.2,36.0,790.5,837.37,596.94
2016,7,10,14,30,261.0,434.0,4.2,36.0,668.0,704.97,501.54
2016,7,10,14,45,507.0,300.5,4.2,36.0,734.0,802.65,576.38
2016,7,10,15,0,753.0,167.0,4.2,36.0,800.0,880.12,632.04
2016,7,10,15,15,741.0,164.0,4.2,35.5,763.0,847.8,612.64
2016,7,10,15,30,729.0,161.0,4.2,35.0,726.0,816.31,594.3
2016,7,10,15,45,704.5,161.5,4.25,35.0,681.5,773.55,567.13
2016,7,10,16,0,680.0,162.0,4.3,35.0,637.0,730.13,539.24
2016,7,10,16,15,658.5,157.0,4.3,35.0,590.5,682.81,507.44
2016,7,10,16,30,637.0,152.0,4.3,35.0,544.0,635.23,474.64
2016,7,10,16,45,593.5,152.0,4.3,35.0,491.5,577.91,433.9
2016,7,10,17,0,550.0,152.0,4.3,35.0,439.0,520.08,392.09
2016,7,10,17,15,512.5,143.5,4.1,34.5,388.0,462.69,350.34
2016,7,10,17,30,475.0,135.0,3.9,34.0,337.0,407.88,309.47
2016,7,10,17,45,405.5,128.5,3.75,33.5,284.0,342.5,259.64
2016,7,10,18,0,336.0,122.0,3.6,33.0,231.0,279.26,210.59
2016,7,10,18,15,272.0,106.0,3.4,32.0,183.0,220.07,164.24
2016,7,10,18,30,208.0,90.0,3.2,31.0,135.0,167.71,122.63
2016,7,10,18,45,127.0,68.0,3.0,30.5,93.0,108.19,75.77
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,60.83,39.24
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,27.01,5.71
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.34,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.88,0.27
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,37.4,24.68
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,56.93,42.19
2016,7,11,6,45,213.5,85.5,5.1,26.5,135.5,66.87,51.14
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,92.98,62.73
2016,7,11,7,15,358.0,115.0,5.45,27.5,232.0,125.45,81.57
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,168.21,112.03
2016,7,11,7,45,479.5,131.5,5.75,28.5,336.0,210.62,144.47
2016,7,11,8,0,543.0,135.0,5.9,29.0,390.0,259.96,183.94
2016,7,11,8,15,576.0,142.0,6.0,29.5,441.5,308.95,224.53
2016,7,11,8,30,609.0,149.0,6.1,30.0,493.0,361.24,267.34
2016,7,11,8,45,643.0,150.5,6.2,30.5,544.0,412.0,308.4
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,465.62,350.81
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,516.73,390.33
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,568.63,429.43
