Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,617.64,465.66
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,668.04,502.06
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,712.54,533.21
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,756.06,562.51
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,795.84,588.23
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,834.04,612.63
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,867.44,634.47
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,898.67,654.77
2016,7,11,11,45,798.0,185.5,6.6,35.5,957.0,922.43,668.8
2016,7,11,12,0,789.0,196.0,6.6,36.0,968.0,943.14,680.78
2016,7,11,12,15,791.0,196.5,6.55,36.0,974.5,961.73,692.57
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,977.63,702.63
2016,7,11,12,45,791.0,198.0,6.45,36.5,979.0,987.28,707.15
2016,7,11,13,0,789.0,199.0,6.4,37.0,977.0,994.01,709.85
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,995.25,710.29
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,993.42,708.87
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,985.54,702.4
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,974.68,694.16
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,958.43,685.46
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,939.41,675.01
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,916.55,660.62
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,894.41,646.79
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,861.19,625.54
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,826.06,602.99
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,784.62,576.23
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,742.08,548.5
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,694.05,516.75
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,645.77,484.02
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,591.37,446.2
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,538.08,408.26
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,476.52,363.14
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,420.41,320.91
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,357.83,272.77
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,300.26,227.42
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,237.98,178.11
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,179.37,131.06
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,121.46,84.93
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,70.88,45.45
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,32.06,6.83
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,10.32,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,18.64,0.0
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,33.56,21.6
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,48.91,35.61
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.08,39.65
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,77.76,48.18
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,116.75,70.47
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,161.77,102.68
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,206.98,138.03
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,258.59,180.06
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,298.25,218.04
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,321.66,240.2
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,385.11,288.47
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,474.11,357.13
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,525.76,397.13
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,577.64,436.24
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,626.83,472.41
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,675.67,507.39
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,721.04,538.08
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,764.03,565.72
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,737.44,541.56
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,692.66,502.09
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,680.26,491.54
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,662.77,477.23
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,645.28,462.95
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,625.47,447.07
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,729.96,522.36
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,835.34,596.23
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,927.87,664.25
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,1009.06,715.8
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,1010.98,716.48
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,1009.57,715.57
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,1002.29,709.83
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,991.7,702.11
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,976.41,692.67
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,958.02,681.34
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,808.8,581.85
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,653.14,468.06
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,762.41,554.36
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,841.2,612.34
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,722.09,530.9
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,599.18,440.45
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,645.74,480.57
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,668.3,501.61
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,613.77,463.63
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,561.21,425.4
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,504.15,383.65
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,448.75,341.92
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,385.75,293.27
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,326.95,246.5
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,264.73,196.49
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,208.76,150.41
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,145.86,99.45
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,95.42,58.97
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,41.02,8.14
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,10.32,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,17.66,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,28.14,17.05
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.18,27.29
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,42.68,30.66
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,65.72,36.51
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,107.12,59.19
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,154.62,93.18
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,202.3,130.9
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,258.08,176.72
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,311.25,221.92
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,366.65,268.26
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,420.43,312.46
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,478.46,358.61
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,530.89,399.27
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,583.23,438.65
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,632.73,474.02
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,681.42,507.64
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,726.51,538.24
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,770.03,567.51
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,809.82,592.8
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,847.41,616.35
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,880.75,636.63
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,911.52,655.04
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,932.39,666.82
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,949.3,676.04
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,966.91,687.21
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,981.57,696.53
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,991.76,701.84
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,998.88,705.27
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,1000.37,706.42
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,998.64,705.63
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,991.19,701.27
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,980.57,695.0
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,965.36,687.05
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,947.15,677.21
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,924.82,663.53
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,895.07,644.96
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,863.16,624.7
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,829.15,602.98
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,787.35,576.07
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,746.77,549.8
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,699.68,519.66
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,652.06,487.97
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,596.98,449.52
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,543.18,411.11
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,485.14,368.62
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,429.2,326.61
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,363.98,276.48
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,306.57,231.14
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,244.02,181.08
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,188.53,136.07
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,125.83,86.39
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,77.35,48.56
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,34.43,5.63
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,9.83,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.69,0.0
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,25.73,15.04
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,35.53,24.21
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,39.64,28.08
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,63.97,34.99
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,106.12,57.68
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,154.41,92.08
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,204.08,131.9
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,257.68,176.4
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,313.42,223.29
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,368.8,269.27
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,422.64,313.2
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,477.4,356.57
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,530.31,397.12
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,585.33,437.82
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,634.46,472.15
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,682.6,504.57
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,727.28,534.62
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,770.47,562.74
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,809.76,587.06
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,846.84,609.6
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,879.65,629.1
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,909.92,646.8
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,935.24,661.18
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,957.63,673.66
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,976.09,685.05
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,991.51,694.61
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,1000.41,700.37
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,1006.13,704.28
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,1007.63,705.59
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,1005.85,705.18
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,998.3,699.72
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,987.55,692.39
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,972.13,685.16
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,953.68,676.0
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,929.1,661.44
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,901.95,645.19
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,874.57,630.08
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,840.02,610.03
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,799.78,584.64
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,758.06,557.98
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,711.21,528.2
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,663.63,497.44
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,611.39,460.5
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,558.18,421.86
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,500.49,379.68
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,444.59,337.69
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,382.49,289.91
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,324.54,244.05
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,260.61,192.68
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,202.16,144.92
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,139.65,95.03
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,88.59,54.79
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,38.62,5.41
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,9.34,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,16.96,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,32.76,20.58
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,48.88,35.35
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,54.1,40.3
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,77.05,48.51
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,115.69,70.05
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,161.01,101.91
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,207.16,137.73
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,258.93,179.45
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,310.15,221.92
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,364.36,266.17
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,417.08,308.55
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,470.89,350.54
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,522.52,389.67
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,576.59,429.32
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,624.36,462.36
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,671.18,493.62
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,715.24,522.9
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,758.19,550.0
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,795.66,572.26
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,830.87,592.67
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,863.24,612.15
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,893.41,630.02
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,916.52,642.18
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,936.63,652.37
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,954.2,663.0
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,969.08,672.02
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,977.72,675.84
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,983.44,677.98
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,984.23,679.34
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,982.02,678.97
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,973.81,674.97
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,962.68,669.25
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,950.24,662.78
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,931.08,652.1
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,903.93,636.6
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,874.73,619.67
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,841.74,600.76
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,807.02,580.52
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,766.06,554.98
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,723.98,527.75
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,676.16,496.77
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,628.26,465.04
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,571.22,425.26
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,518.48,387.65
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,460.87,346.13
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,405.97,305.57
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,344.07,258.81
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,287.01,214.67
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,222.07,164.16
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,168.92,122.09
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,112.99,78.12
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,63.32,39.7
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,28.74,2.07
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.91,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.64,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,26.35,15.46
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,42.4,30.05
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,61.93,47.1
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,82.15,61.03
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,103.69,77.78
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,123.15,92.58
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,157.55,118.06
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,195.64,146.29
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,249.8,185.39
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,316.24,234.62
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,353.58,262.68
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,389.32,288.6
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,469.73,348.99
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,576.23,427.86
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,625.96,463.01
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,675.39,497.22
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,669.8,487.67
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,646.68,465.43
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,739.2,532.98
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,843.95,602.15
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,876.94,622.16
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,907.45,640.98
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,930.08,653.38
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,949.34,663.68
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,967.35,674.95
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,982.47,684.48
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,992.68,689.96
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,999.87,693.68
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,1001.48,695.16
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,999.91,694.82
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,992.16,689.61
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,987.19,686.27
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,971.19,678.95
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,952.23,669.8
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,928.75,656.34
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,902.5,641.07
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,869.81,621.31
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,834.99,600.06
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,794.25,574.68
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,752.04,548.07
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,706.55,519.97
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,658.53,489.32
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,605.22,453.07
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,552.48,416.22
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,494.28,374.09
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,438.04,332.19
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,376.16,284.85
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,318.23,239.18
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,253.4,187.26
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,197.62,141.63
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,137.3,93.31
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,87.48,53.7
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,37.83,2.24
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.85,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,15.22,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,27.51,16.28
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,40.24,28.22
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,46.32,33.86
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,68.0,40.73
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,108.2,62.28
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,154.96,95.18
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,202.81,132.71
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,255.85,175.91
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,308.39,219.87
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,363.52,265.19
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,419.65,309.65
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,474.67,351.92
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,527.2,391.66
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,579.94,430.29
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,629.97,466.01
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,679.49,500.41
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,725.54,530.6
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,769.18,557.74
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,809.13,582.27
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,847.1,605.25
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,879.83,625.91
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,910.05,644.91
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,937.03,660.46
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,961.36,674.28
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,979.04,685.34
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,993.64,694.58
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,1003.66,699.89
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,1010.49,703.32
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,1012.05,704.46
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,1010.29,703.68
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,1002.69,699.95
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,991.82,694.27
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,862.83,610.5
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,722.88,510.38
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,827.93,590.51
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,905.88,644.36
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,787.11,567.01
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,661.38,477.72
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,725.8,529.33
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,761.0,556.52
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,714.32,527.05
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,666.84,496.93
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,613.84,460.53
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,562.48,423.63
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,504.72,381.82
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,448.64,339.99
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,386.37,292.3
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,327.93,246.09
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,265.04,195.35
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,208.46,148.72
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,143.85,96.85
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,92.15,55.51
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,38.83,0.36
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,8.36,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,14.41,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,25.9,14.81
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,37.85,26.07
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,44.4,32.08
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,65.07,38.83
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,104.29,59.63
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,150.05,91.55
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,189.36,131.34
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,212.27,156.64
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,266.29,192.91
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,354.69,258.48
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,360.18,267.19
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,338.7,251.73
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,435.99,325.18
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,568.62,423.32
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,572.11,421.67
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,554.8,404.35
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,645.28,471.91
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,754.67,548.17
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,793.76,571.42
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,830.83,593.53
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,747.7,533.85
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,639.78,452.23
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,705.32,497.29
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,772.31,541.44
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,773.51,540.9
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,772.94,539.67
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,679.4,476.3
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,581.3,408.78
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,798.98,566.63
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,991.32,692.78
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,985.46,688.36
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,976.37,683.64
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,783.72,557.23
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,577.96,410.05
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,750.72,539.0
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,892.35,636.54
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,663.8,481.14
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,431.04,311.4
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,609.5,447.44
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,742.52,544.19
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,697.47,515.35
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,649.88,484.92
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,596.9,448.06
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,544.6,410.75
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,433.72,328.88
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,335.62,254.79
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,287.6,218.4
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,241.74,182.54
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,192.59,143.31
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,147.25,106.51
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,101.9,69.83
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,62.28,37.87
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,27.6,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,18.54,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,24.29,13.4
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,32.33,21.46
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,36.18,25.13
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,55.73,30.37
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,96.93,51.33
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,144.15,84.12
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,192.45,122.14
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,247.76,167.33
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,300.55,211.33
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,355.67,256.36
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,409.32,298.74
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,467.08,342.56
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,519.59,382.18
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,572.16,420.67
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,621.71,456.25
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,670.5,490.45
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,715.79,519.51
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,759.57,547.16
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,800.01,572.62
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,838.38,596.53
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,871.78,618.07
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,902.61,637.98
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,928.99,653.7
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,952.36,667.52
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,970.7,679.6
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,985.93,689.82
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,887.03,624.18
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,771.09,538.3
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,895.44,630.77
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,1003.41,701.33
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,899.15,633.85
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,780.68,548.39
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,880.89,626.04
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,953.94,676.82
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,929.19,661.52
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,901.71,645.03
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,786.32,570.28
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,663.71,482.23
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,610.01,446.08
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,557.58,409.93
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,526.89,390.55
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,494.46,369.42
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,480.5,361.42
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,466.9,352.93
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,401.55,304.76
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,335.06,254.96
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,287.08,218.37
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,240.76,181.99
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,193.38,143.88
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,149.32,107.79
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,102.87,70.29
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,62.43,37.61
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,27.32,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,13.59,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,24.76,13.66
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,36.34,24.77
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,41.79,29.85
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,60.06,34.98
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,100.34,55.67
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,147.13,88.03
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,194.63,125.16
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,247.28,168.15
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,299.92,212.02
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,357.5,258.93
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,410.63,300.94
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,465.23,342.58
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,462.83,340.79
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,435.9,318.56
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,538.52,395.96
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,671.75,492.76
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,642.89,466.32
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,590.63,423.28
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,705.92,509.07
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,838.1,598.14
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,753.48,537.71
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,643.39,454.62
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,793.18,564.2
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,945.46,664.15
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,902.16,634.46
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,844.73,590.47
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,925.43,650.9
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,996.69,697.03
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,998.27,698.02
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,996.61,697.59
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,989.21,692.23
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,978.64,685.01
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,874.58,618.91
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,757.89,536.71
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,733.45,522.31
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,707.71,506.41
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,772.3,557.02
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,818.84,592.11
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,766.09,557.78
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,714.48,523.02
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,643.64,475.19
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,579.19,430.74
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,545.49,408.2
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,508.23,382.3
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,455.07,343.92
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,402.97,305.26
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,343.66,259.92
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,289.2,217.21
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,233.39,172.48
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,182.49,130.88
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,124.81,84.97
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,73.85,44.61
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,31.89,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,7.37,0.0
