Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,14.74,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.34,11.63
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,32.6,21.61
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,36.41,25.28
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,54.62,30.04
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,96.48,50.74
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,144.51,83.73
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,194.03,122.54
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,250.43,168.4
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,303.96,212.88
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,359.88,258.28
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,414.24,300.59
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,469.73,341.83
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,525.14,382.56
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,577.82,420.04
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,628.04,454.86
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,677.41,488.09
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,723.44,518.46
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,767.94,547.33
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,807.91,571.91
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,845.68,594.9
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,879.69,615.9
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,911.13,635.23
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,937.11,650.59
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,960.1,664.1
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,979.05,676.17
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,994.88,686.42
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,1005.56,692.17
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,1012.97,696.02
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,1015.04,697.82
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,1013.73,697.7
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,1007.47,695.02
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,997.79,690.34
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,982.87,682.16
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,964.75,672.07
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,940.57,658.2
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,913.48,642.49
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,881.99,624.96
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,848.1,605.73
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,654.57,475.25
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,464.24,336.13
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,590.34,434.54
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,675.98,499.75
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,623.11,463.92
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,570.28,426.49
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,512.84,385.28
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,456.77,343.76
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,395.96,297.41
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,337.51,251.32
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,273.71,200.18
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,216.06,152.71
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,152.65,101.31
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,100.03,58.18
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,40.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.76,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,20.76,10.26
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,29.89,19.33
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,33.88,23.08
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,51.68,27.71
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,93.83,48.05
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,142.02,80.85
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,194.46,121.7
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,248.38,165.39
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,301.68,209.63
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,357.24,254.88
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,411.97,298.53
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,470.67,343.66
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,523.85,383.54
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,576.99,422.16
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,627.05,457.53
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,676.27,491.36
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,722.28,520.11
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,766.73,547.38
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,806.94,571.53
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,844.99,594.04
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,878.95,615.03
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,910.27,634.31
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,935.77,648.57
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,958.07,660.85
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,977.57,672.84
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,993.94,682.99
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,1004.65,688.34
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,1012.06,691.8
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,1014.12,693.59
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,1012.77,693.46
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,1006.51,690.46
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,996.89,685.53
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,980.96,676.47
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,961.85,665.55
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,935.86,650.71
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,907.39,634.3
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,875.42,616.61
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,841.11,597.25
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,801.22,572.8
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,763.57,549.64
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,717.13,521.42
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,669.77,492.07
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,616.44,456.39
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,563.37,419.0
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,506.35,378.32
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,449.73,336.7
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,387.4,289.57
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,328.75,243.69
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,265.15,193.16
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,207.88,146.49
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,144.89,95.99
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,92.32,53.45
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,37.72,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,22.42,11.36
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.28,22.12
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,39.82,28.07
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,57.35,33.68
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,97.57,53.6
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,144.21,85.44
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,191.84,122.25
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,244.48,164.69
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,297.31,208.45
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,355.09,255.22
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,408.47,297.1
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,463.64,338.83
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,516.66,378.44
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,569.93,416.94
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,621.8,453.31
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,671.26,487.06
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,717.12,517.3
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,761.53,545.73
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,802.37,571.01
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,841.31,594.85
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,875.22,614.98
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,906.56,633.39
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,933.35,648.85
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,957.24,662.51
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,976.2,674.2
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,992.05,684.07
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,1002.73,691.22
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,1010.15,696.5
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,1012.21,698.27
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,1010.88,698.11
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,1004.15,693.26
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,994.06,686.49
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,978.71,677.71
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,960.19,667.07
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,933.83,651.55
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,905.0,634.5
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,872.19,616.16
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,837.1,596.16
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,801.16,574.39
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,759.23,548.4
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,712.29,519.64
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,664.53,489.8
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,611.4,453.9
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,558.5,416.44
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,501.64,375.77
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,445.2,334.14
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,383.36,287.16
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,325.22,241.49
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,261.43,190.74
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,204.06,143.94
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,141.36,93.63
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,88.99,51.09
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,36.21,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.78,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.46,11.19
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.15,22.81
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,41.24,29.32
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,58.19,35.12
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,97.51,54.47
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,143.52,85.84
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,190.97,122.49
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,243.8,165.18
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,296.15,208.77
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,353.58,255.54
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,407.15,297.77
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,462.61,339.93
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,515.27,379.27
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,568.13,417.37
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,619.99,453.68
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,669.43,487.29
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,715.12,516.27
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,759.38,543.18
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,799.44,567.27
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,837.48,589.81
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,871.15,610.64
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,902.29,629.83
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,927.64,644.44
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,949.94,657.17
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,968.65,668.31
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,984.29,677.64
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,993.85,682.34
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,1000.18,685.2
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,1002.26,686.63
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,1001.02,686.19
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,993.48,682.44
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,982.68,676.84
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,967.21,668.08
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,948.68,657.52
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,920.66,641.08
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,895.65,626.59
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,862.67,608.24
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,827.51,588.34
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,786.1,562.92
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,743.43,536.42
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,696.32,507.67
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,650.41,479.04
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,595.25,441.17
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,541.12,403.08
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,483.33,362.04
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,427.56,321.13
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,364.09,272.63
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,303.03,224.78
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,240.78,175.45
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,185.4,130.71
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,124.93,83.03
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,75.46,43.57
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,31.54,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.9,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,26.23,13.63
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,43.38,30.29
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,62.83,47.37
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,85.26,61.77
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,112.45,78.86
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,142.19,99.0
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,182.92,129.03
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,230.16,165.12
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,280.63,204.38
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,341.05,251.17
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,388.85,288.01
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,440.01,326.52
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,488.79,362.08
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,538.8,397.32
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,586.43,430.17
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,636.33,463.54
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,680.24,492.55
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,723.52,520.53
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,765.76,546.72
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,807.41,570.64
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,839.9,590.54
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,870.35,609.14
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,902.02,628.41
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,932.02,646.54
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,950.33,656.94
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,965.75,665.71
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,978.18,673.16
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,981.89,675.35
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,983.99,677.67
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,988.91,681.83
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,982.67,679.2
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,973.21,674.72
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,957.24,666.27
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,938.32,656.0
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,907.71,638.61
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,875.26,619.91
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,842.37,601.69
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,810.4,583.81
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,765.36,555.72
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,719.96,527.02
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,590.71,436.12
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,472.59,350.31
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,330.73,247.05
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,195.77,145.16
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,105.92,77.21
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,20.27,10.4
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,16.88,7.79
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,13.5,5.14
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,10.6,2.84
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,7.71,0.5
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.82,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.93,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.98,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.88,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,25.83,13.19
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,42.03,29.41
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,58.87,44.32
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,80.68,56.97
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,110.73,78.57
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,131.34,97.33
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,129.96,97.54
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,125.1,94.67
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,161.46,122.56
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,199.43,151.39
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,302.16,227.73
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,440.07,330.62
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,488.49,367.43
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,537.94,404.54
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,584.97,438.56
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,633.0,472.5
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,547.0,406.67
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,437.28,321.58
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,606.47,449.28
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,797.35,584.41
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,830.13,604.18
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,861.05,623.81
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,889.84,640.69
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,914.39,654.72
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,932.34,665.84
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,947.64,675.36
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,958.22,681.97
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,965.96,686.91
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,967.74,688.19
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,966.52,687.72
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,960.26,684.59
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,950.95,679.64
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,889.6,640.63
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,824.42,595.04
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,826.53,599.14
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,824.68,600.15
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,633.04,465.69
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,445.29,328.77
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,593.49,443.74
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,717.9,536.49
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,668.65,503.05
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,618.57,469.45
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,493.84,377.35
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,381.47,292.22
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,339.05,261.43
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,296.96,229.79
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,298.17,230.57
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,292.48,223.73
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,230.72,173.26
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,175.93,127.87
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,118.26,80.96
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,70.49,41.08
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,25.91,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.93,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,21.19,9.61
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,37.68,25.9
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,58.82,44.45
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,77.44,57.3
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,100.55,74.76
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,126.02,93.84
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,124.93,93.81
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,121.48,91.69
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,117.63,88.15
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,113.39,84.33
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,209.18,157.24
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,311.34,232.64
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,342.49,254.94
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,374.03,277.54
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,414.98,306.3
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,459.86,337.36
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,522.15,381.83
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,588.2,428.27
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,614.98,445.42
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,641.01,462.13
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,697.99,502.46
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,757.94,544.18
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,815.36,583.02
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,872.34,621.27
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,898.14,640.94
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,922.82,660.18
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,933.43,666.73
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,941.54,671.8
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,942.0,672.55
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,939.76,671.7
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,932.82,668.03
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,923.2,662.71
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,906.59,653.77
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,887.6,643.29
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,869.28,632.82
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,847.69,619.97
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,814.31,598.34
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,779.34,575.36
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,738.51,548.14
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,696.78,519.98
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,645.62,485.46
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,597.69,452.53
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,545.39,414.95
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,494.14,377.45
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,435.83,334.0
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,380.51,291.9
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,321.32,245.62
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,261.78,198.34
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,201.79,150.84
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,149.11,108.57
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,96.28,66.5
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,48.29,27.59
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,20.1,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,23.72,10.96
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,39.04,26.83
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,54.49,40.58
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,73.29,51.96
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,104.92,71.46
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,141.35,97.36
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,172.69,124.94
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,200.35,149.33
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,220.9,166.26
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,240.79,181.85
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,325.82,244.4
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,451.44,338.93
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,465.95,349.8
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,457.88,341.92
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,546.01,408.96
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,657.11,490.71
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,702.85,520.99
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,747.37,548.8
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,787.03,573.16
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,825.12,596.18
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,858.73,617.58
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,889.94,637.39
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,916.7,654.31
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,940.79,669.56
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,959.71,681.57
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,975.65,691.8
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,902.82,642.69
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,812.26,575.07
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,793.38,562.78
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,773.02,548.97
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,810.1,577.0
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,850.35,606.51
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,800.37,574.02
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,756.3,545.38
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,784.23,568.32
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,800.95,583.41
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,764.13,560.67
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,725.72,536.82
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,643.25,478.52
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,559.61,418.5
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,502.1,378.46
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,439.84,334.11
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,397.69,303.77
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,355.85,273.03
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,315.93,243.59
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,276.17,213.55
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,234.01,180.77
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,193.15,148.22
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,151.69,114.5
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,112.85,82.42
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,74.08,50.65
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,39.47,21.36
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,16.68,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.85,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.93,10.07
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.26,23.78
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.11,32.8
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,60.58,40.25
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,97.75,58.89
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,141.96,88.95
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,182.85,128.69
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,204.31,152.2
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,254.42,189.35
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,317.41,237.5
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,311.81,235.7
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,291.49,220.4
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,380.67,287.18
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,484.36,363.26
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,503.95,375.52
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,518.39,383.84
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,453.46,335.42
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,377.59,278.21
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,425.73,312.31
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,475.36,346.35
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,582.2,422.24
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,695.58,499.66
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,747.37,533.3
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,800.84,567.72
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,826.68,582.62
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,849.27,595.44
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,800.98,560.04
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,752.97,525.26
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,882.26,617.72
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,995.26,688.42
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,990.19,683.07
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,981.74,677.21
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,966.66,670.24
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,948.48,661.39
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,921.01,646.69
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,886.81,627.6
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,853.6,608.9
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,818.35,588.55
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,780.28,566.02
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,740.26,541.81
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,694.3,512.82
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,645.62,480.91
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,593.43,445.12
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,541.32,408.37
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,482.74,365.6
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,426.23,323.18
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,365.05,276.23
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,307.47,230.6
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,243.15,179.41
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,184.59,131.68
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,123.65,82.74
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,73.52,39.97
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,26.65,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.85,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,22.91,9.55
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,35.34,23.68
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,43.59,31.34
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,57.36,37.48
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,95.48,55.58
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,140.42,85.59
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,186.47,120.93
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,238.48,163.17
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,290.53,206.69
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,345.54,251.97
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,399.03,295.19
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,456.73,340.21
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,509.5,380.28
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,562.68,419.3
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,613.17,455.22
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,663.51,489.9
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,710.41,521.81
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,755.03,550.65
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,795.96,575.55
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,835.17,599.01
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,869.17,619.17
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,900.69,637.62
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,930.15,654.66
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,957.14,670.07
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,975.8,682.08
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,991.29,692.26
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,1002.53,699.93
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,1010.46,705.66
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,1012.49,707.48
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,1011.09,707.31
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,1003.73,702.48
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,992.99,695.66
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,977.45,687.02
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,958.72,676.43
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,934.07,662.11
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,906.62,645.98
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,874.1,627.8
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,839.21,607.86
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,798.39,582.47
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,755.93,555.7
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,712.41,528.6
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,664.09,497.71
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,609.96,460.7
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,556.27,421.91
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,497.99,379.03
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,440.36,335.41
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,377.36,286.49
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,318.36,239.16
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,253.41,186.63
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,195.45,138.6
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,131.72,86.92
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,79.35,41.37
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,28.42,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
