Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.85,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,19.46,6.78
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.29,20.28
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,35.79,24.73
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,45.62,27.64
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,86.47,45.61
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,134.12,77.37
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,182.43,114.91
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,238.73,161.31
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,292.61,207.23
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,349.02,254.6
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,403.69,299.76
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,459.41,344.37
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,515.22,387.54
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,568.45,427.53
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,619.28,464.72
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,669.44,500.39
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,715.46,531.59
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,759.94,561.05
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,801.37,587.17
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,840.74,611.61
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,874.83,632.1
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,906.28,650.69
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,933.9,666.91
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,958.63,681.23
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,977.49,693.19
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,993.11,703.19
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,1003.45,708.48
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,1010.39,711.73
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,940.44,667.38
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,857.68,606.28
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,934.52,665.73
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,992.73,703.58
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,977.58,694.19
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,959.2,683.28
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,929.6,665.14
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,897.84,645.6
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,865.5,626.91
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,835.41,609.56
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,793.78,583.19
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,750.76,555.71
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,703.15,525.56
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,654.8,494.33
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,601.28,456.52
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,547.04,416.89
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,487.94,373.16
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,430.82,329.72
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,366.83,279.8
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,307.28,231.92
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,242.37,179.38
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,183.48,130.77
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,120.07,79.62
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,68.01,34.6
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,24.73,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,21.31,7.45
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,41.21,28.53
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,47.76,34.97
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,59.97,40.67
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,98.05,58.89
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,143.58,89.27
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,187.97,122.41
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,240.49,164.38
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,294.05,209.5
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,350.66,256.59
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,407.9,302.65
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,464.85,347.18
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,518.66,388.7
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,572.82,429.19
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,624.55,466.78
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,676.94,503.72
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,724.1,535.2
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,769.82,564.22
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,811.61,590.16
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,851.47,614.51
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,886.22,636.53
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,918.41,656.81
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,945.98,672.89
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,970.67,687.07
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,989.97,699.01
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,1006.07,709.01
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,1016.94,714.3
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,1024.46,717.59
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,1026.55,719.09
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,1025.19,718.57
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,1018.34,714.74
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,1008.05,708.87
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,991.93,699.43
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,972.58,688.03
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,947.64,673.11
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,919.77,656.32
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,886.07,635.49
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,850.02,613.05
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,809.5,587.7
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,771.14,563.61
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,722.45,533.14
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,672.91,501.58
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,618.0,464.1
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,563.32,424.79
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,503.44,381.67
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,446.64,339.33
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,382.2,289.23
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,321.81,240.77
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,255.22,187.06
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,195.95,138.09
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,129.25,84.62
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,73.67,35.63
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,26.65,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.05,4.3
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,33.89,22.44
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,39.81,28.16
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.47,36.62
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,89.41,49.29
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,136.54,80.41
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,184.24,116.66
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,238.53,160.59
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,294.66,207.84
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,350.75,254.54
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,406.05,299.69
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,463.16,344.89
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,519.96,388.31
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,574.29,428.53
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,624.87,464.85
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,674.79,499.59
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,722.01,529.9
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,767.7,558.2
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,809.01,583.38
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,848.23,606.86
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,882.63,626.95
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,914.34,645.15
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,941.4,660.59
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,965.41,674.1
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,983.86,685.56
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,999.04,695.1
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,1010.4,702.39
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,1018.37,707.71
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,1019.88,709.16
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,1017.89,708.61
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,1010.91,703.94
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,1000.47,697.24
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,984.2,689.57
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,964.71,679.91
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,939.63,665.28
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,911.63,648.77
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,879.18,629.07
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,844.32,607.71
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,803.66,582.56
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,761.21,555.95
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,717.28,528.77
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,668.54,497.8
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,614.18,461.99
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,560.01,423.86
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,500.87,380.46
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,443.41,336.96
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,380.82,288.28
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,321.05,240.23
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,255.12,186.72
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,196.33,137.83
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,129.92,84.19
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,74.77,34.05
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,26.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,14.22,2.06
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,28.56,17.81
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,33.44,22.59
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,42.14,30.25
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,83.23,42.89
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,131.24,74.21
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,181.22,112.59
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,238.74,159.25
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,293.12,204.93
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,350.08,252.04
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,405.09,296.68
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,461.34,340.84
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,518.46,383.96
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,573.07,423.82
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,624.38,460.23
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,674.91,494.96
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,721.42,524.46
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,766.35,552.04
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,807.81,577.21
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,847.14,600.73
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,881.56,622.16
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,913.29,641.84
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,940.88,657.53
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,965.4,671.27
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,984.33,682.97
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,1000.0,692.78
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,1010.86,698.66
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,1018.31,702.57
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,1020.31,704.34
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,1018.8,704.12
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,1011.78,701.0
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,1001.31,695.84
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,984.96,686.77
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,965.35,675.74
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,940.47,661.41
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,912.8,645.3
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,879.43,626.76
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,843.66,606.44
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,802.98,581.57
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,760.47,555.16
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,716.29,528.0
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,667.29,497.0
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,613.4,460.43
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,559.66,421.8
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,500.08,378.44
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,443.32,335.72
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,379.81,286.53
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,320.21,238.73
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,253.74,184.94
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,194.5,135.84
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,128.97,82.94
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,74.01,31.48
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,26.49,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.08,0.9
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,26.76,16.37
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,31.32,20.83
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,39.11,27.66
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,80.99,40.57
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,129.67,72.19
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,182.47,113.02
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,237.16,157.85
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,291.45,203.77
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,348.19,251.06
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,403.81,296.5
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,463.07,343.12
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,517.16,384.57
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,571.27,424.64
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,622.65,461.47
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,673.02,496.45
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,719.88,526.57
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,765.2,554.78
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,805.6,579.54
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,843.52,602.43
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,878.09,624.23
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,910.03,644.28
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,936.95,660.03
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,960.82,673.83
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,979.59,685.56
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,995.14,695.38
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,1004.45,700.26
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,1010.36,703.13
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,929.3,652.06
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,830.01,581.08
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,921.4,649.11
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,989.07,693.12
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,972.7,683.02
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,953.2,671.56
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,928.37,657.01
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,900.81,640.69
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,867.31,621.52
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,836.17,603.77
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,796.1,578.62
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,754.2,552.05
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,705.57,521.34
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,656.2,489.64
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,603.33,453.11
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,550.35,415.03
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,491.92,372.31
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,434.11,328.75
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,372.46,280.98
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,314.18,234.19
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,247.84,180.52
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,188.85,131.73
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,124.78,79.93
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,70.36,27.34
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,25.16,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,13.62,0.47
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,27.86,17.13
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,33.69,22.76
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,41.79,29.93
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,83.12,43.23
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,131.59,74.58
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,181.77,113.34
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,236.7,158.47
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,293.56,206.14
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,350.58,253.37
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,406.48,298.73
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,463.72,343.6
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,518.4,385.11
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,575.09,426.48
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,626.28,462.65
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,676.69,497.09
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,723.57,528.14
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,768.87,557.13
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,809.92,581.8
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,848.78,604.74
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,883.05,626.13
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,914.65,645.79
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,940.41,660.39
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,962.94,672.97
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,981.65,684.62
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,997.15,694.38
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,1006.41,699.39
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,1012.3,702.45
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,917.87,642.87
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,805.71,563.5
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,910.58,641.36
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,991.81,694.51
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,974.86,685.72
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,954.77,675.72
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,925.36,658.36
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,899.14,643.05
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,864.62,622.22
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,827.92,599.83
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,785.52,573.4
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,741.72,545.71
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,692.67,515.08
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,645.02,484.51
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,590.1,445.84
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,535.84,406.65
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,475.69,362.51
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,417.84,318.74
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,354.92,269.8
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,296.02,222.47
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,230.15,168.87
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,171.18,120.23
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,110.04,70.87
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,57.55,19.72
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,21.03,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,14.73,0.11
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,29.17,18.14
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,37.27,25.75
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,46.29,33.73
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,84.63,46.97
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,130.56,76.63
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,177.62,112.58
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,230.11,155.31
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,282.85,199.5
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,338.58,245.56
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,395.09,291.31
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,451.13,335.45
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,504.81,376.45
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,558.87,416.34
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,609.75,451.95
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,661.09,486.59
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,707.12,516.84
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,751.74,544.58
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,792.37,569.25
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,830.95,592.27
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,865.51,613.7
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,897.58,633.45
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,924.68,648.96
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,948.9,662.65
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,967.24,673.71
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,982.46,682.92
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,993.0,688.27
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,1000.25,691.71
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,1001.68,692.76
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,999.75,691.91
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,991.98,687.94
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,980.94,682.09
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,964.18,672.08
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,944.35,660.26
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,918.37,644.96
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,894.95,631.33
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,861.24,612.04
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,825.31,591.2
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,783.53,565.34
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,740.26,538.24
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,692.21,508.4
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,645.26,478.72
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,589.92,440.27
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,535.22,401.3
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,475.19,357.87
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,417.46,314.75
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,353.3,265.49
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,293.59,218.12
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,227.42,165.19
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,168.14,116.99
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,105.72,67.37
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,52.54,14.82
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,19.25,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.59,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.88,19.45
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,38.92,27.11
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,47.65,34.86
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,85.64,48.33
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,131.39,77.78
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,178.16,112.91
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,231.21,155.43
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,284.15,199.63
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,340.1,245.68
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,396.8,290.77
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,453.09,334.11
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,506.61,374.47
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,560.49,413.59
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,611.8,449.68
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,663.66,484.87
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,710.02,514.65
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,754.97,541.93
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,796.13,566.23
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,835.31,588.88
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,869.73,610.18
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,901.6,629.83
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,928.87,645.23
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,953.27,658.84
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,972.32,670.55
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,988.17,680.43
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,998.8,686.2
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,1006.08,690.04
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,1007.46,691.47
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,1005.41,690.95
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,997.92,687.62
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,987.04,682.3
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,970.91,673.11
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,951.61,662.05
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,923.59,645.88
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,893.17,628.18
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,859.26,609.13
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,827.8,591.51
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,786.14,565.74
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,742.97,538.75
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,694.44,508.85
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,645.26,477.92
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,591.2,440.47
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,536.24,401.27
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,476.29,357.91
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,418.54,314.78
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,353.95,265.23
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,294.02,217.69
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,227.68,164.28
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,169.32,116.61
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,105.27,65.97
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,51.62,10.65
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,18.91,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,17.67,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,34.34,22.17
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,43.01,30.51
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,53.27,39.6
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,89.93,53.93
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,134.25,82.59
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,179.28,115.9
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,231.09,156.78
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,282.61,199.35
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,337.47,244.11
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,391.41,286.78
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,447.75,329.84
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,502.35,370.88
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,555.28,409.42
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,605.69,445.13
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,655.81,479.6
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,702.18,510.53
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,747.35,538.56
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,788.64,563.49
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,828.09,586.91
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,859.79,606.66
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,890.66,625.89
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,918.36,641.74
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,943.47,655.92
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,962.5,667.35
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,978.49,676.99
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,987.89,681.61
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,994.04,684.37
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,995.43,685.41
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,993.52,684.57
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,984.37,679.42
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,972.05,672.46
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,960.98,667.81
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,940.97,657.6
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,914.0,641.69
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,884.56,624.24
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,850.12,603.5
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,813.6,581.31
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,770.78,555.03
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,729.14,529.21
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,679.82,498.46
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,630.14,465.99
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,574.2,427.98
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,519.29,389.58
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,458.46,345.46
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,400.25,301.94
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,336.29,252.29
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,275.25,203.69
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,210.15,151.72
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,153.63,106.09
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,93.64,58.81
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,38.7,3.41
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,15.16,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.83,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.34,17.96
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,37.85,26.04
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,45.96,33.26
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,83.37,46.59
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,128.73,75.37
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,175.92,110.85
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,229.34,153.88
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,282.49,198.27
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,338.7,244.62
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,395.63,289.97
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,452.36,333.73
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,506.17,374.61
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,560.32,414.34
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,613.38,452.0
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,664.39,487.09
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,711.07,517.26
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,756.31,544.97
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,798.05,570.17
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,837.86,593.78
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,872.56,615.42
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,904.68,635.38
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,932.89,651.83
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,958.34,666.52
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,978.1,679.09
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,994.62,689.78
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,1005.33,695.51
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1012.61,699.26
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,895.48,624.6
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,760.97,528.86
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,750.85,523.9
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,739.37,517.37
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,863.75,609.25
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,958.54,672.12
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,845.86,600.25
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,721.55,512.6
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,795.82,571.54
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,835.16,600.57
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,794.0,574.64
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,751.15,547.76
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,706.11,519.82
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,656.31,488.09
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,600.77,450.07
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,545.65,410.35
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,485.32,366.31
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,428.16,323.11
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,362.96,272.49
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,302.34,223.8
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,235.06,169.04
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,175.81,120.04
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,109.81,67.31
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,52.71,0.17
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,19.13,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
