Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,11.3,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.93,4.22
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,28.95,18.49
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,39.36,28.05
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,65.89,37.78
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,110.4,64.35
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,157.35,99.43
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,210.17,142.45
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,245.28,179.82
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,259.94,197.38
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,286.01,218.18
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,308.75,235.47
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,378.41,287.99
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,456.95,346.54
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,510.38,385.83
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,568.38,427.95
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,570.39,427.22
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,564.04,420.18
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,597.1,443.56
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,630.15,466.54
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,625.5,461.77
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,619.98,456.48
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,704.12,517.34
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,792.43,579.3
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,878.91,644.37
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,958.18,697.23
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,966.58,702.5
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,971.64,706.22
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,794.63,583.88
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,594.73,434.73
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,726.98,534.07
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,854.49,625.7
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,652.44,482.76
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,446.49,331.69
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,384.81,287.62
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,323.73,242.73
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,308.05,231.71
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,292.27,220.46
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,306.02,232.0
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,318.51,242.47
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,426.64,329.39
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,508.83,394.03
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,420.95,326.75
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,334.99,260.66
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,285.43,222.48
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,238.11,184.92
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,187.92,143.93
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,141.47,105.34
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,89.18,62.58
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,46.15,25.27
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,18.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,10.81,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,20.47,4.71
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,38.12,25.93
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,53.35,39.76
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,76.66,51.78
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,112.86,75.15
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,152.35,103.15
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,204.11,143.05
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,253.06,183.87
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,302.79,224.76
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,328.87,247.84
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,341.11,258.11
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,424.87,321.94
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,534.9,404.88
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,586.25,442.27
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,638.66,479.67
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,611.42,455.5
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,560.96,413.85
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,582.38,427.82
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,603.61,441.06
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,597.34,435.25
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,588.29,427.62
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,565.05,410.48
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,534.96,388.6
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,544.02,395.01
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,552.77,401.06
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,614.62,445.32
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,670.66,484.92
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,610.71,442.52
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,541.9,394.12
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,629.82,458.83
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,715.78,520.08
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,814.84,594.61
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,894.88,651.26
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,867.19,633.09
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,840.35,616.37
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,802.21,591.71
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,762.36,565.83
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,717.81,536.82
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,672.22,506.5
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,618.89,469.84
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,565.85,432.56
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,507.23,389.44
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,450.22,346.46
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,382.82,295.05
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,322.79,247.67
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,255.94,193.83
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,196.13,144.43
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,130.02,90.53
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,73.58,39.7
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,26.31,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.17,2.21
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.1,20.09
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.29,32.07
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,70.61,43.13
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,114.4,69.73
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,160.41,103.73
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,212.31,145.22
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,264.09,188.18
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,319.78,234.02
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,373.31,277.09
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,429.26,320.7
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,482.75,362.43
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,537.11,403.63
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,473.34,354.37
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,377.51,279.12
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,540.96,403.95
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,731.14,541.11
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,648.16,475.43
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,536.99,389.49
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,466.15,339.26
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,393.24,286.27
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,656.72,482.82
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,923.55,662.92
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,805.94,579.33
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,665.55,476.55
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,823.5,593.33
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,969.3,691.48
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,823.65,592.04
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,660.55,474.51
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,811.53,586.97
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,938.44,673.83
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,819.26,592.78
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,696.86,504.9
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,757.85,552.51
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,804.67,588.88
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,694.75,512.22
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,587.63,436.47
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,416.3,312.85
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,256.05,192.03
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,172.47,129.64
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,98.21,72.36
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,85.86,62.98
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,73.52,53.41
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,61.37,43.97
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,49.27,34.37
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,38.14,25.36
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,27.02,16.19
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,16.88,7.71
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,6.74,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,3.44,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.89,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.86,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.82,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,27.03,16.51
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,48.31,33.7
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,183.86,140.12
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,329.72,250.5
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,356.05,269.03
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,380.21,285.72
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,345.96,258.91
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,304.23,226.33
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,388.4,288.03
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,478.42,351.56
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,523.24,381.36
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,569.77,412.03
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,530.71,383.35
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,484.08,349.75
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,533.61,383.89
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,589.22,420.75
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,685.23,487.51
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,778.8,550.83
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,859.2,607.43
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,935.53,660.27
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,933.63,658.52
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,928.82,655.96
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,783.78,558.23
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,628.48,450.3
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,455.5,332.2
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,269.69,198.13
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,454.22,337.01
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,626.65,459.71
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,345.02,259.53
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,76.46,54.31
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,280.72,215.63
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,480.44,364.29
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,443.85,337.47
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,406.18,310.72
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,426.06,327.65
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,426.54,328.78
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,362.12,279.2
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,302.06,231.84
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,235.11,178.06
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,175.7,129.26
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,109.19,75.11
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,54.42,23.52
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,20.71,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,10.32,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.68,0.32
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,31.22,20.16
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,45.25,32.98
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,71.04,44.6
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,114.37,71.22
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,159.28,103.92
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,210.81,144.54
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,248.37,180.87
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,272.97,204.68
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,309.17,233.34
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,344.23,259.95
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,384.03,289.11
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,425.84,318.91
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,463.05,344.71
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,500.08,369.74
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,534.83,393.69
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,569.44,417.2
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,524.74,382.92
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,471.66,342.77
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,410.29,299.09
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,342.74,250.28
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,530.54,386.8
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,722.54,517.99
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,762.56,544.88
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,807.42,575.91
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,828.39,589.11
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,847.71,601.43
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,898.39,639.33
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,945.19,671.92
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,828.57,593.18
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,709.13,508.98
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,689.32,497.62
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,668.28,484.63
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,515.2,377.91
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,366.76,270.43
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,575.14,430.9
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,740.9,553.79
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,695.69,522.6
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,649.54,491.57
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,595.47,454.55
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,541.94,416.92
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,478.77,370.26
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,421.33,326.59
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,356.97,276.76
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,297.12,229.03
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,228.41,173.44
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,163.25,119.99
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,102.5,70.15
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,47.67,16.76
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,18.22,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,33.97,22.26
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,51.16,37.8
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,74.68,48.68
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,117.15,75.42
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,160.82,107.37
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,210.77,146.74
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,261.01,187.89
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,315.38,232.27
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,367.34,274.43
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,422.27,317.92
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,474.3,358.71
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,527.57,399.41
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,577.27,435.74
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,627.27,471.29
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,623.42,465.03
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,602.81,446.27
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,694.67,514.41
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,797.35,587.15
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,767.3,561.11
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,722.08,524.61
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,642.0,466.04
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,554.15,401.2
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,754.19,549.35
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,945.03,679.54
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,954.85,684.37
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,961.51,688.75
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,784.83,568.34
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,590.78,427.22
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,653.71,474.98
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,722.63,524.7
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,659.61,480.46
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,588.65,430.96
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,720.93,532.05
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,825.2,608.73
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,702.92,523.72
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,586.21,439.35
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,628.84,475.29
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,653.31,497.0
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,598.64,458.55
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,544.52,419.99
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,485.19,375.74
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,425.16,329.9
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,359.84,279.08
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,299.16,230.45
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,231.81,175.58
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,172.21,126.08
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,108.37,73.71
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,47.33,11.95
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,18.13,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.83,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.67,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,25.8,15.56
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,34.89,24.13
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,58.46,31.68
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,103.93,57.58
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,152.48,93.35
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,207.72,138.36
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,245.48,178.71
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,259.89,196.54
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,297.0,225.78
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,333.76,253.95
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,367.69,279.23
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,400.86,303.3
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,432.81,326.27
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,465.19,349.2
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,489.23,365.67
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,511.23,380.4
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,658.68,493.47
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,822.4,608.54
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,661.32,491.67
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,461.83,338.7
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,589.88,432.6
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,724.0,526.4
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,750.44,544.34
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,776.23,562.38
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,579.93,424.4
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,378.61,277.17
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,688.76,513.29
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,968.21,705.6
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,860.85,631.34
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,736.67,539.34
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,660.59,485.96
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,577.15,426.32
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,481.54,357.77
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,379.45,282.95
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,356.89,267.85
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,334.17,252.24
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,331.22,251.29
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,326.96,249.26
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,379.43,292.83
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,420.56,326.78
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,374.99,292.26
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,329.32,257.16
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,333.41,260.34
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,321.18,248.58
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,250.97,190.07
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,187.65,136.53
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,116.84,78.26
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,54.73,7.18
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,19.84,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.32,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,19.63,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,32.79,21.09
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,47.42,34.57
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,71.03,47.14
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,108.16,70.99
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,146.09,102.34
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,179.76,131.39
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,221.86,164.93
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,266.56,200.32
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,297.69,225.43
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,322.9,244.93
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,416.63,317.54
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,542.38,414.41
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,542.58,411.43
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,518.84,389.44
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,460.49,344.96
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,389.74,290.25
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,594.52,448.59
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,819.01,607.49
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,852.7,628.31
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,883.63,648.36
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,732.99,540.45
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,545.67,397.43
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,626.54,456.74
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,710.01,515.72
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,724.3,525.64
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,737.52,535.26
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,737.6,535.83
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,736.25,535.58
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,854.28,626.02
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,945.08,688.84
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,925.13,677.25
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,902.07,664.33
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,861.72,638.35
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,818.93,610.61
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,780.23,585.3
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,739.97,558.7
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,693.98,527.93
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,647.1,495.3
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,592.49,456.7
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,538.51,417.66
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,477.18,371.25
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,415.73,323.72
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,349.57,271.76
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,288.65,222.53
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,217.27,164.36
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,151.15,110.07
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,89.2,59.33
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,30.68,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,12.76,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,16.83,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,29.81,18.48
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.12,30.78
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,66.42,40.75
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,109.66,66.41
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,155.23,99.72
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,207.28,141.35
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,259.11,184.74
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,315.1,231.47
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,346.61,260.63
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,360.82,273.39
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,437.09,332.74
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,534.34,407.89
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,535.9,406.27
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,515.2,386.91
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,544.29,407.52
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,571.85,426.51
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,614.13,455.77
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,657.47,485.3
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,763.01,565.25
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,874.45,642.87
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,900.26,657.67
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,926.92,673.53
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,944.48,684.47
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,958.74,693.38
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,966.3,698.29
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,970.41,701.11
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,969.0,700.22
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,964.14,697.25
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,953.06,690.64
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,938.7,682.03
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,918.67,669.52
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,901.21,658.84
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,868.15,637.78
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,833.08,615.39
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,794.55,590.33
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,754.17,563.87
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,709.21,534.19
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,660.98,501.86
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,606.69,463.83
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,552.83,425.18
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,489.49,377.61
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,428.9,330.99
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,361.43,278.52
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,297.18,227.09
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,225.6,168.99
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,163.51,117.8
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,88.17,57.38
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,22.82,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,16.81,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,33.52,21.47
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,51.11,37.62
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,72.34,47.13
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,114.47,72.85
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,157.32,102.96
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,210.02,143.92
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,262.12,187.28
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,318.65,234.2
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,373.71,279.4
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,433.13,327.03
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,487.86,370.73
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,544.64,414.75
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,597.73,454.27
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,651.35,493.08
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,698.94,527.45
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,745.16,558.94
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,785.93,585.05
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,825.93,610.36
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,860.1,632.54
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,891.57,652.86
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,917.02,667.79
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,939.35,680.67
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,957.03,691.9
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,971.38,701.08
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,978.96,704.84
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,983.05,706.5
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,981.12,705.57
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,975.71,702.54
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,964.03,695.6
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,949.07,686.66
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,934.09,677.56
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,910.24,662.7
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,879.51,643.61
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,846.28,622.8
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,807.03,598.8
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,765.89,573.25
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,717.09,540.88
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,670.12,509.44
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,615.06,471.08
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,560.42,431.77
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,496.44,383.62
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,435.08,336.26
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,366.75,283.4
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,303.28,232.58
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,228.71,171.7
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,166.14,119.7
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,97.64,63.0
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,32.36,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,7.86,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,15.13,0.0
