Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,34.97,22.5
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,52.54,38.79
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,77.17,52.16
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,118.57,78.24
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,157.81,105.58
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,208.74,144.89
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,259.16,186.46
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,314.12,231.7
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,368.37,275.9
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,426.8,322.54
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,480.19,365.08
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,534.61,407.35
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,587.29,446.65
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,641.61,486.07
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,688.25,519.87
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,733.72,551.77
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,776.12,578.99
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,817.16,604.95
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,851.42,627.05
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,883.11,647.35
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,909.89,663.22
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,937.49,679.59
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,954.25,690.19
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,967.61,698.74
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,976.54,703.12
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,981.97,705.36
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,980.38,704.34
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,975.24,701.22
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,964.67,695.01
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,950.69,686.74
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,929.5,673.59
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,905.2,658.5
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,874.74,639.61
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,846.99,622.54
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,808.12,598.83
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,767.29,573.57
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,719.81,542.22
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,671.29,509.76
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,618.67,473.78
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,564.36,434.69
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,502.38,388.92
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,442.47,343.25
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,374.91,290.15
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,312.01,238.99
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,239.08,178.95
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,175.02,125.17
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,102.93,64.61
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,32.44,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,14.4,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,27.07,16.1
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,40.08,28.32
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,53.96,35.61
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,63.13,46.28
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,79.69,59.66
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,96.36,72.8
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,138.75,105.8
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,181.42,138.6
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,128.69,97.13
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,69.63,50.26
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,224.21,171.24
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,388.33,294.11
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,420.4,316.58
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,452.83,339.69
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,481.56,359.87
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,509.28,379.11
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,648.34,485.36
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,802.7,595.86
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,836.05,617.09
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,866.94,637.61
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,893.49,653.97
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,921.28,671.16
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,938.59,682.45
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,952.61,691.77
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,960.66,697.35
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,965.27,700.86
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,964.1,700.77
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,959.46,698.59
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,895.7,656.14
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,819.79,600.24
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,763.7,561.64
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,700.92,517.92
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,696.04,517.41
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,695.71,519.49
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,610.46,459.56
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,537.69,407.44
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,611.08,467.66
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,657.62,505.86
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,468.54,363.95
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,292.84,226.72
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,256.4,199.4
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,220.23,171.33
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,268.46,210.1
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,298.42,230.68
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,225.45,169.63
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,161.62,115.75
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,94.52,58.08
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,26.72,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.53,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,25.48,14.97
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,37.73,26.75
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,60.24,36.06
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,104.81,62.06
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,152.02,96.75
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,205.65,139.89
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,258.83,184.72
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,315.98,232.46
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,371.15,277.4
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,428.3,322.16
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,482.92,364.21
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,539.53,406.12
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,590.98,443.18
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,642.01,478.77
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,689.41,511.81
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,735.55,542.49
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,776.35,567.36
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,815.16,590.6
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,849.67,611.99
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,881.64,631.65
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,819.32,587.41
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,737.44,525.89
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,859.08,614.65
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,970.35,685.17
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,979.1,690.1
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,984.26,694.05
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,983.47,693.85
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,979.06,691.61
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,967.98,684.59
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,953.37,675.52
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,830.36,598.52
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,693.24,502.62
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,668.59,488.57
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,642.29,472.33
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,718.07,531.57
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,768.72,568.52
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,722.38,538.57
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,674.74,508.02
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,619.94,471.55
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,565.22,432.88
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,505.92,388.98
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,446.41,343.55
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,378.86,291.42
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,315.82,240.72
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,243.46,181.0
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,179.68,127.02
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,105.51,62.14
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,33.63,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,15.73,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,23.89,13.47
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,34.96,24.18
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,56.38,31.69
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,102.07,57.15
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,151.02,92.8
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,205.81,136.69
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,260.17,182.37
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,318.16,230.82
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,374.62,276.92
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,434.29,323.91
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,489.27,366.93
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,544.77,409.0
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,596.86,446.51
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,648.29,482.33
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,695.23,515.05
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,740.71,544.64
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,780.25,569.03
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,818.55,592.39
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,690.38,502.16
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,525.25,379.74
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,647.85,467.99
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,772.06,552.51
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,870.37,622.62
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,960.84,679.94
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,764.63,549.62
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,534.24,383.98
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,765.24,554.26
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,962.93,684.5
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,799.69,575.7
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,617.78,445.85
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,579.67,421.13
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,541.49,395.12
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,573.93,421.04
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,610.54,449.02
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,691.57,512.84
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,747.81,556.12
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,701.21,525.27
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,651.65,492.55
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,595.81,453.93
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,540.52,414.63
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,477.35,367.5
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,416.81,321.02
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,349.02,268.15
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,286.21,217.47
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,211.63,156.81
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,149.13,105.06
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,83.43,46.68
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,18.98,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,14.74,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.17,14.21
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,37.86,26.35
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,59.64,35.53
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,103.99,60.94
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,149.24,96.01
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,194.27,133.72
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,235.79,170.96
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,269.91,200.66
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,294.85,221.4
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,313.31,235.71
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,353.59,265.57
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,395.12,295.64
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,450.96,335.43
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,511.38,377.53
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,516.02,378.56
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,513.64,374.75
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,449.9,327.76
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,376.65,273.68
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,495.95,359.25
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,617.58,442.1
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,610.68,434.61
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,601.96,427.09
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,562.71,400.28
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,514.95,367.62
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,592.05,422.16
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,662.87,470.71
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,668.39,475.22
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,672.8,479.65
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,608.62,436.49
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,544.56,392.9
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,732.73,532.64
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,883.12,634.44
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,854.18,616.4
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,817.85,595.09
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,778.18,570.88
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,736.77,545.18
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,690.15,515.79
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,640.55,483.49
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,585.65,445.67
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,531.33,407.15
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,467.47,360.42
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,406.48,314.21
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,339.0,261.11
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,274.82,209.03
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,202.93,150.21
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,141.44,99.14
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,73.24,37.94
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,13.76,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.39,13.39
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.11,25.68
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,58.28,34.75
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,101.82,59.68
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,147.23,92.23
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,199.69,133.74
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,252.37,177.59
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,309.02,224.53
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,336.09,250.69
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,342.06,257.43
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,423.2,319.66
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,527.4,398.86
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,579.06,436.77
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,629.0,472.8
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,674.82,505.7
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,719.41,536.7
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,759.27,562.27
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,797.04,586.21
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,830.54,608.03
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,861.58,628.19
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,750.06,547.63
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,612.77,443.84
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,779.93,569.25
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,940.84,678.95
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,948.03,681.39
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,951.82,682.96
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,949.63,683.25
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,944.06,681.53
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,825.39,601.57
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,700.94,510.61
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,795.98,584.49
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,871.15,638.04
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,841.08,618.81
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,808.52,598.55
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,769.12,573.03
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,730.66,547.99
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,684.41,517.25
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,637.05,485.14
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,582.14,446.4
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,527.82,407.06
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,468.77,363.2
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,411.34,319.06
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,343.72,265.19
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,281.15,213.75
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,211.4,155.94
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,150.37,104.33
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,68.23,30.82
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,9.83,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,27.67,15.74
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,45.84,32.96
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,71.06,48.04
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,112.25,74.57
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,155.19,105.7
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,202.26,141.94
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,250.73,180.51
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,303.56,222.32
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,354.04,261.35
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,407.61,301.57
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,422.7,314.08
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,423.86,314.94
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,507.84,377.04
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,606.55,448.0
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,650.48,478.62
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,693.89,508.8
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,732.11,534.25
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,768.82,558.35
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,799.99,579.03
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,829.25,598.33
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,851.84,612.13
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,871.86,624.22
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,887.0,634.24
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,899.49,642.63
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,904.55,646.21
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,906.76,648.08
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,903.03,645.98
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,896.49,642.19
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,879.14,631.06
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,859.39,618.48
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,834.65,603.11
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,809.84,587.6
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,698.1,510.29
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,585.06,430.35
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,643.76,478.1
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,685.66,512.76
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,635.31,478.23
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,587.84,445.52
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,532.29,406.28
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,478.1,367.1
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,419.28,323.06
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,362.6,279.42
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,297.06,227.89
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,237.02,179.4
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,167.85,123.24
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,111.55,76.67
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,51.2,18.72
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,11.8,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,23.25,12.14
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,36.44,25.06
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,57.1,33.97
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,100.96,58.77
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,146.76,91.12
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,199.29,131.62
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,251.64,174.35
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,308.01,220.11
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,363.05,264.3
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,420.01,308.68
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,473.72,348.86
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,528.19,388.12
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,580.21,424.28
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,630.7,458.21
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,514.24,374.18
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,361.22,260.85
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,361.48,261.04
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,361.07,259.74
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,607.42,438.5
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,864.29,604.4
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,889.43,615.65
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,915.57,630.53
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,752.62,526.11
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,560.45,392.42
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,767.02,541.22
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,955.13,661.2
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,953.52,659.04
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,948.45,657.25
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,936.95,651.66
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,922.11,644.15
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,900.8,633.34
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,881.89,623.98
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,849.35,605.8
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,814.53,585.97
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,775.22,562.43
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,734.09,537.37
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,686.39,507.42
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,640.03,477.81
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,584.29,439.83
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,529.11,401.1
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,467.12,355.33
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,407.48,309.84
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,339.48,257.44
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,276.75,207.18
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,204.71,148.42
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,142.29,96.24
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,63.43,17.56
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,11.8,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.24,10.38
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,32.81,21.96
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,52.11,29.23
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,96.52,53.5
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,144.55,87.97
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,198.66,130.8
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,251.9,174.83
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,308.9,221.26
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,364.21,264.53
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,421.03,306.42
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,476.99,348.12
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,531.98,387.75
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,582.74,423.15
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,632.55,456.82
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,563.12,405.96
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,461.8,331.1
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,436.67,313.45
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,410.3,294.01
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,632.87,456.02
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,864.8,607.89
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,889.1,620.57
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,910.29,633.8
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,927.15,643.74
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,940.75,651.82
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,948.07,656.38
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,951.98,658.99
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,949.08,658.22
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,942.76,655.54
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,777.16,549.35
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,598.77,425.13
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,748.98,536.75
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,868.65,618.46
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,832.79,595.97
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,798.4,575.79
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,757.89,550.87
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,715.86,524.69
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,666.82,493.62
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,617.28,460.5
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,561.33,422.27
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,506.29,383.53
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,443.78,337.36
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,383.96,291.79
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,313.22,237.45
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,251.16,187.91
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,181.29,131.29
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,121.63,81.83
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,55.1,7.3
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.81,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.77,11.95
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.22,26.33
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,58.55,36.22
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,100.8,60.76
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,145.9,93.09
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,198.12,134.19
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,248.92,176.18
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,304.01,221.55
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,357.68,265.33
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,413.68,309.7
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,466.8,350.38
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,520.86,390.27
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,570.81,426.01
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,620.35,460.26
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,666.22,491.59
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,710.83,521.16
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,750.02,544.49
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,787.33,565.65
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,819.89,583.83
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,850.06,600.04
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,882.77,616.12
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,909.77,628.06
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,926.5,635.74
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,939.9,641.47
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,859.06,589.26
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,756.87,518.06
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,861.62,592.98
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,943.38,643.61
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,931.66,635.79
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,916.57,627.44
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,864.02,597.69
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,800.2,558.73
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,746.31,527.04
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,692.64,494.36
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,681.22,491.45
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,667.66,486.36
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,654.85,480.91
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,633.07,468.95
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,577.03,431.38
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,521.62,393.21
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,459.52,347.98
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,399.85,302.91
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,331.11,249.78
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,267.94,199.04
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,195.26,140.19
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,132.66,87.73
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,58.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
