Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.81,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.92,9.57
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,33.12,22.05
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,51.5,29.02
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,95.92,52.93
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,143.15,86.2
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,197.72,129.18
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,252.25,174.84
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,310.56,223.39
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,368.31,270.29
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,426.1,315.65
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,481.26,358.63
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,536.87,400.41
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,588.66,437.38
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,639.81,472.52
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,686.35,503.59
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,731.34,531.14
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,772.02,555.64
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,810.52,578.4
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,843.73,599.65
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,874.16,619.15
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,899.63,634.24
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,922.01,647.41
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,938.04,657.56
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,950.62,665.71
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,958.22,671.37
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,962.26,674.97
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,959.33,673.91
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,952.84,670.8
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,940.47,664.53
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,924.7,656.19
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,902.83,643.61
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,877.89,629.09
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,846.89,610.59
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,818.27,593.58
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,777.84,569.45
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,735.54,543.74
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,686.79,512.08
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,637.23,479.37
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,581.44,440.69
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,528.08,402.22
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,464.71,355.2
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,403.83,308.44
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,335.06,254.52
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,271.87,203.02
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,197.27,141.68
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,133.69,87.37
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,58.17,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,20.4,8.95
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,31.34,20.63
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,49.6,27.34
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,95.11,51.54
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,143.75,85.87
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,199.56,129.93
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,254.74,176.16
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,315.29,226.35
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,372.3,272.37
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,431.25,318.05
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,486.89,360.78
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,542.87,402.27
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,595.58,440.1
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,646.61,475.62
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,693.98,508.53
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,739.73,538.16
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,780.45,563.46
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,818.82,587.04
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,852.49,607.76
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,883.32,626.6
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,908.43,640.99
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,930.3,653.37
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,946.45,663.08
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,959.09,670.76
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,966.29,673.83
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,969.87,674.82
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,967.39,673.64
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,961.31,670.43
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,776.93,552.24
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,575.11,409.88
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,748.87,538.01
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,884.42,627.81
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,852.35,607.27
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,813.39,583.72
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,772.29,559.74
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,729.44,534.19
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,679.74,502.46
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,631.74,470.95
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,574.75,431.7
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,518.53,391.84
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,454.17,344.0
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,392.69,296.82
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,322.58,242.67
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,258.36,191.13
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,183.88,131.06
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,120.72,77.55
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,51.88,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.88,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,24.1,11.21
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,39.29,27.24
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,60.68,39.04
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,103.21,64.39
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,147.17,95.03
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,199.08,134.71
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,251.02,176.78
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,307.99,222.68
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,362.31,266.12
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,419.66,310.74
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,370.26,276.32
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,288.92,214.71
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,445.76,333.08
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,633.71,467.68
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,540.06,397.19
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,411.4,300.24
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,485.37,353.34
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,561.4,405.61
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,621.29,447.31
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,680.32,488.16
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,673.32,481.38
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,663.69,473.31
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,813.91,582.77
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,957.31,676.82
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,964.23,679.49
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,967.6,681.31
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,965.08,680.54
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,959.01,677.7
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,947.02,671.27
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,931.62,662.8
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,909.2,649.9
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,889.11,638.57
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,857.78,619.88
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,823.8,599.38
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,783.33,575.26
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,740.98,549.52
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,692.02,517.69
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,642.08,484.59
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,587.48,446.37
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,531.33,405.92
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,467.68,358.56
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,406.46,311.31
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,335.4,255.11
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,270.08,201.49
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,194.09,139.01
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,129.41,82.04
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,47.65,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,20.23,8.2
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,32.78,21.97
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,52.3,30.86
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,97.05,55.42
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,145.32,90.07
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,199.6,133.04
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,253.28,177.36
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,310.99,224.7
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,366.49,269.67
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,423.64,314.44
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,478.28,356.62
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,533.61,398.0
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,585.49,435.93
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,635.72,471.73
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,682.43,504.74
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,727.81,536.06
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,767.43,560.71
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,804.86,583.68
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,837.57,604.58
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,867.67,623.77
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,889.97,637.03
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,908.92,648.22
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,923.81,657.84
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,935.46,665.53
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,939.78,667.73
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,940.72,667.93
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,937.08,666.35
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,930.13,662.82
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,914.1,653.92
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,895.1,643.17
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,875.73,633.2
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,849.89,618.92
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,809.72,593.73
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,768.43,567.59
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,620.93,463.56
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,473.74,355.96
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,378.78,286.32
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,282.12,213.48
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,348.34,267.43
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,385.64,298.02
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,366.84,283.21
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,337.26,259.45
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,269.07,205.52
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,207.38,155.46
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,134.08,95.97
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,75.87,46.39
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,28.1,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.77,6.0
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.29,23.79
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,53.35,32.67
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,95.24,56.12
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,139.5,86.58
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,193.0,128.16
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,228.52,165.2
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,244.03,183.36
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,159.83,120.38
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,58.0,40.76
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,195.72,148.82
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,339.48,257.92
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,470.09,359.01
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,630.48,479.94
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,676.57,513.1
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,721.14,543.57
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,761.77,569.85
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,800.25,594.39
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,721.15,534.25
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,611.56,448.02
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,759.19,559.01
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,902.13,656.13
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,918.42,666.02
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,931.38,674.68
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,937.16,678.77
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,939.46,680.77
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,836.66,611.03
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,714.73,520.82
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,817.94,599.58
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,903.84,658.24
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,881.92,645.37
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,857.05,631.2
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,824.86,610.95
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,790.28,588.98
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,640.28,483.82
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,498.07,377.29
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,565.93,433.15
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,610.15,469.76
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,552.65,427.72
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,496.14,385.69
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,432.4,336.16
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,371.68,287.55
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,301.67,230.85
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,238.03,177.78
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,163.12,115.93
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,101.92,60.38
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,36.66,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.41,5.28
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.54,23.11
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,52.59,32.34
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,94.44,55.99
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,139.73,88.19
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,191.78,129.34
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,243.15,172.41
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,298.91,219.23
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,317.11,239.45
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,312.59,238.36
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,291.31,222.07
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,260.29,197.26
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,424.32,325.31
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,621.24,473.29
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,468.31,356.84
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,274.56,205.01
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,250.4,186.66
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,225.69,167.53
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,231.92,172.12
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,238.21,176.73
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,445.03,332.01
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,650.6,478.65
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,609.93,447.71
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,566.92,416.06
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,604.95,443.56
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,642.69,470.26
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,704.83,516.25
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,756.95,554.88
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,836.03,615.21
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,893.27,655.15
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,870.19,641.56
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,844.28,626.54
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,804.01,600.38
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,760.55,571.87
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,718.24,544.81
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,674.75,515.98
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,623.48,479.61
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,572.36,442.65
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,514.57,400.33
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,455.72,356.18
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,390.45,305.23
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,329.42,256.33
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,261.26,201.19
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,200.15,150.55
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,127.36,90.86
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,68.86,38.42
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,25.6,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,16.89,4.43
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,33.28,22.02
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,54.1,38.33
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,75.81,56.37
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,98.94,74.86
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,121.95,93.03
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,164.61,125.72
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,212.09,162.43
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,249.5,191.45
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,288.63,221.39
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,349.91,268.26
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,419.13,320.69
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,423.37,322.33
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,421.16,318.77
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,480.98,363.26
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,547.52,411.68
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,602.02,450.27
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,659.55,490.41
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,693.34,513.37
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,723.68,533.96
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,698.03,513.79
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,672.19,493.58
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,633.52,465.5
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,598.43,439.64
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,656.46,482.61
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,722.07,529.42
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,635.78,467.4
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,556.87,410.29
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,555.08,410.23
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,552.36,409.09
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,310.69,234.47
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,68.72,48.57
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,81.31,58.81
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,93.96,68.87
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,59.96,42.32
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,26.09,15.42
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,17.38,8.45
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.69,1.42
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,5.3,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,10.6,3.32
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,17.84,9.17
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,25.09,15.41
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,32.82,21.98
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,40.56,28.45
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,49.75,36.05
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,58.95,43.56
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,48.31,34.58
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,37.68,25.66
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,49.3,35.14
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,60.93,44.56
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,71.6,53.02
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,82.28,61.41
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,129.65,99.34
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,177.34,137.0
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,206.61,159.53
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,236.28,182.14
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,233.57,179.79
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,230.75,177.46
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,197.58,151.22
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,164.2,124.83
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,203.07,155.21
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,242.32,185.54
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,295.23,226.2
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,356.74,272.84
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,275.57,211.09
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,202.59,154.9
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,152.05,115.62
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,101.88,76.07
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,210.43,162.37
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,330.97,255.7
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,320.67,248.1
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,310.14,240.71
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,220.34,171.11
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,141.45,108.71
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,121.41,93.12
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,101.39,77.31
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,89.01,67.67
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,76.62,57.88
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,64.28,47.84
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,52.17,37.85
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,40.08,27.77
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,27.99,17.52
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,17.85,8.75
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.71,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.93,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,13.02,1.23
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,26.07,16.51
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,43.87,30.97
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,61.7,46.32
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,81.5,62.97
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,101.49,79.41
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,120.9,94.96
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,140.7,110.57
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,147.52,115.53
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,153.98,120.12
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,212.93,166.43
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,275.46,214.63
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,297.59,230.71
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,319.94,246.85
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,342.12,263.09
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,364.34,279.21
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,473.24,361.43
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,590.51,446.6
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,623.92,469.65
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,657.51,493.15
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,641.55,479.96
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,616.77,460.94
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,578.88,432.99
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,538.94,403.37
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,518.4,388.86
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,504.34,378.77
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,459.49,346.12
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,414.24,312.96
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,443.21,335.6
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,471.63,357.4
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,514.23,390.37
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,545.26,414.74
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,534.73,408.53
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,522.18,401.05
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,473.49,366.13
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,425.8,331.57
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,405.29,317.7
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,390.13,307.31
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,349.73,276.57
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,309.31,245.32
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,339.05,269.3
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,348.39,274.57
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,277.68,215.87
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,212.88,160.96
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,142.52,101.22
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,79.25,31.7
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,28.73,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,13.14,0.59
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,26.75,16.96
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,42.14,23.63
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,87.52,47.22
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,135.84,81.76
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,191.1,126.63
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,246.0,173.65
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,306.23,224.79
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,363.38,272.54
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,422.48,320.07
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,477.87,363.68
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,533.59,405.79
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,585.42,443.73
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,636.41,479.7
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,683.33,512.59
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,728.57,541.92
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,769.15,566.32
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,807.38,588.74
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,840.1,609.03
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,869.91,627.4
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,895.67,642.55
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,918.3,655.75
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,933.93,665.21
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,946.0,672.62
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,951.99,675.74
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,954.31,676.75
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,951.15,675.17
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,944.33,671.5
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,931.91,664.47
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,915.98,655.39
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,893.53,642.26
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,867.93,627.19
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,835.96,607.98
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,801.29,586.93
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,760.74,561.31
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,718.28,534.19
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,674.38,506.18
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,625.01,473.74
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,568.0,433.49
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,511.47,392.25
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,448.23,344.72
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,387.4,296.98
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,317.59,240.46
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,252.29,185.54
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,173.49,119.46
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,102.7,30.65
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,37.79,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,12.32,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,25.0,15.56
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,39.95,21.65
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,87.47,45.75
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,138.17,82.16
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,197.4,130.75
