Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,253.98,180.47
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,314.08,233.38
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,372.54,284.49
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,432.79,335.75
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,490.99,383.69
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,547.91,429.04
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,601.1,470.3
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,653.42,509.65
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,701.57,544.61
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,747.91,575.7
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,789.45,602.94
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,828.49,628.13
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,862.38,650.78
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,893.2,671.26
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,918.38,686.77
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,940.06,699.92
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,956.05,710.44
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,968.36,718.63
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,975.56,722.11
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,978.96,723.22
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,976.19,721.53
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,969.64,717.52
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,955.91,709.11
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,938.55,698.43
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,916.02,685.44
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,890.2,670.24
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,857.34,648.85
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,821.88,625.62
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,779.69,597.32
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,739.97,570.59
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,689.8,536.18
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,638.6,500.23
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,579.87,457.21
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,521.69,413.15
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,454.79,360.14
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,392.92,309.13
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,318.72,247.39
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,251.37,189.2
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,170.0,118.88
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,96.57,15.97
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,35.69,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,12.41,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,25.14,15.8
2016,9,30,7,15,496.0,42.5,2.2,14.5,131.5,39.74,21.88
2016,9,30,7,30,591.0,52.0,2.2,15.0,184.0,87.85,46.11
2016,9,30,7,45,648.0,58.0,2.25,15.5,240.5,138.93,83.04
2016,9,30,8,0,705.0,64.0,2.3,16.0,297.0,198.36,132.25
2016,9,30,8,15,742.5,69.0,2.1,16.5,352.5,255.95,182.8
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,317.1,236.21
2016,9,30,8,45,805.5,77.5,1.7,18.0,460.5,375.55,285.97
2016,9,30,9,0,831.0,81.0,1.5,19.0,513.0,435.51,334.79
2016,9,30,9,15,849.5,84.0,1.5,19.5,561.0,492.79,380.88
2016,9,30,9,30,868.0,87.0,1.5,20.0,609.0,550.87,425.81
2016,9,30,9,45,880.5,89.5,1.5,20.5,651.5,603.72,465.36
2016,9,30,10,0,893.0,92.0,1.5,21.0,694.0,655.47,502.76
2016,9,30,10,15,903.0,94.0,1.45,21.0,729.0,703.68,537.07
2016,9,30,10,30,913.0,96.0,1.4,21.0,764.0,750.05,567.33
2016,9,30,10,45,919.0,97.5,1.35,21.5,791.5,790.84,592.11
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,829.03,614.74
2016,9,30,11,15,929.0,100.0,1.25,22.0,838.5,862.31,634.98
2016,9,30,11,30,933.0,101.0,1.2,22.0,858.0,892.52,653.06
2016,9,30,11,45,937.5,100.0,1.15,22.5,869.0,917.86,666.6
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,939.85,677.93
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,955.33,687.3
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,967.12,694.54
2016,9,30,12,45,940.5,98.5,1.15,23.5,877.0,973.25,697.91
2016,9,30,13,0,939.0,98.0,1.2,24.0,870.0,975.58,699.09
2016,9,30,13,15,935.5,97.0,1.2,24.0,854.0,971.72,697.08
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,964.09,692.92
2016,9,30,13,45,926.5,94.5,1.3,24.5,813.5,950.38,685.35
2016,9,30,14,0,921.0,93.0,1.4,25.0,789.0,933.07,675.54
2016,9,30,14,15,912.5,91.5,1.45,25.0,757.0,909.63,662.41
2016,9,30,14,30,904.0,90.0,1.5,25.0,725.0,882.96,647.18
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.0,850.17,627.83
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,814.67,606.51
2016,9,30,15,15,865.5,83.5,1.6,24.5,601.5,773.01,581.39
2016,9,30,15,30,850.0,81.0,1.6,24.0,556.0,729.4,554.53
2016,9,30,15,45,828.5,77.5,1.6,24.0,505.5,682.94,524.1
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,631.15,488.95
2016,9,30,16,15,776.5,70.0,1.5,23.5,401.0,572.59,446.57
2016,9,30,16,30,746.0,66.0,1.4,23.0,347.0,514.61,403.17
2016,9,30,16,45,701.0,61.0,1.3,23.0,291.0,448.8,351.49
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,385.77,300.1
2016,9,30,17,15,583.0,48.5,1.1,22.0,180.0,313.8,241.04
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,246.66,183.75
2016,9,30,17,45,381.0,30.0,0.95,20.5,78.5,165.88,114.22
2016,9,30,18,0,252.0,19.0,0.9,20.0,32.0,92.35,0.0
2016,9,30,18,15,126.0,9.5,0.9,20.0,16.0,34.23,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.5,0.45,16.5,14.5,13.99,0.0
2016,10,1,7,0,0.0,29.0,0.4,17.0,29.0,27.86,17.85
2016,10,1,7,15,0.0,49.0,0.4,17.5,49.0,46.18,32.78
2016,10,1,7,30,0.0,69.0,0.4,18.0,69.0,64.98,48.81
2016,10,1,7,45,1.0,90.0,0.45,18.5,90.5,85.03,65.46
2016,10,1,8,0,2.0,111.0,0.5,19.0,112.0,105.37,81.95
2016,10,1,8,15,31.5,142.0,0.5,19.5,155.5,140.99,109.49
2016,10,1,8,30,61.0,173.0,0.5,20.0,199.0,181.73,140.87
2016,10,1,8,45,45.5,186.5,0.5,20.5,207.5,193.49,149.86
2016,10,1,9,0,30.0,200.0,0.5,21.0,216.0,203.36,157.07
2016,10,1,9,15,34.0,221.0,0.65,21.5,240.5,227.89,175.56
2016,10,1,9,30,38.0,242.0,0.8,22.0,265.0,252.93,194.15
2016,10,1,9,45,42.5,263.5,0.95,22.5,291.0,279.23,213.49
2016,10,1,10,0,47.0,285.0,1.1,23.0,317.0,306.06,233.01
2016,10,1,10,15,64.5,311.5,1.1,23.5,357.5,346.96,262.64
2016,10,1,10,30,82.0,338.0,1.1,24.0,398.0,389.46,292.87
2016,10,1,10,45,179.5,353.0,1.1,24.5,491.0,485.01,362.48
2016,10,1,11,0,277.0,368.0,1.1,25.0,584.0,588.25,434.82
2016,10,1,11,15,333.5,361.5,1.05,25.0,627.0,638.84,469.28
2016,10,1,11,30,390.0,355.0,1.0,25.0,670.0,691.3,504.86
2016,10,1,11,45,356.5,371.5,1.0,25.5,662.5,690.89,501.96
2016,10,1,12,0,323.0,388.0,1.0,26.0,655.0,687.87,497.89
2016,10,1,12,15,328.0,387.5,0.95,26.0,659.0,699.53,505.28
2016,10,1,12,30,333.0,387.0,0.9,26.0,663.0,709.93,511.67
2016,10,1,12,45,298.0,392.5,0.9,26.0,638.0,688.63,496.72
2016,10,1,13,0,263.0,398.0,0.9,26.0,613.0,665.73,480.99
2016,10,1,13,15,175.0,387.5,0.9,26.0,529.5,567.42,413.24
2016,10,1,13,30,87.0,377.0,0.9,26.0,446.0,468.02,343.26
2016,10,1,13,45,274.0,334.5,0.95,26.0,542.0,610.49,449.19
2016,10,1,14,0,461.0,292.0,1.0,26.0,638.0,738.64,539.68
2016,10,1,14,15,368.5,306.5,1.1,26.0,576.0,658.57,484.27
2016,10,1,14,30,276.0,321.0,1.2,26.0,514.0,589.26,436.61
2016,10,1,14,45,205.5,307.5,1.3,26.0,446.5,501.67,375.74
2016,10,1,15,0,135.0,294.0,1.4,26.0,379.0,426.02,321.44
2016,10,1,15,15,128.0,271.5,1.45,25.5,347.5,393.15,299.4
2016,10,1,15,30,121.0,249.0,1.5,25.0,316.0,360.22,276.57
2016,10,1,15,45,150.0,225.0,1.55,25.0,300.5,350.93,271.43
2016,10,1,16,0,179.0,201.0,1.6,25.0,285.0,338.8,263.72
2016,10,1,16,15,170.0,178.0,1.55,24.5,250.0,301.29,235.85
2016,10,1,16,30,161.0,155.0,1.5,24.0,215.0,264.08,207.62
2016,10,1,16,45,150.0,130.5,1.45,24.0,179.0,224.44,176.29
2016,10,1,17,0,139.0,106.0,1.4,24.0,143.0,185.42,144.63
2016,10,1,17,15,116.5,82.5,1.25,23.0,108.5,143.53,110.28
2016,10,1,17,30,94.0,59.0,1.1,22.0,74.0,103.58,76.73
2016,10,1,17,45,47.0,38.0,1.0,21.0,45.5,61.4,40.88
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.86,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,8.36,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,14.85,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,29.34,19.07
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,45.58,28.65
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,90.47,53.23
2016,10,2,7,45,514.0,77.0,0.5,18.0,220.0,137.11,86.1
2016,10,2,8,0,575.0,87.0,0.5,19.0,274.0,190.98,128.63
2016,10,2,8,15,618.0,95.0,0.6,20.0,328.0,245.23,173.82
2016,10,2,8,30,661.0,103.0,0.7,21.0,382.0,303.9,222.51
2016,10,2,8,45,690.0,109.5,0.8,22.0,434.0,360.01,268.64
2016,10,2,9,0,719.0,116.0,0.9,23.0,486.0,418.27,315.0
2016,10,2,9,15,741.5,120.5,1.0,23.5,533.5,473.3,358.22
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,529.11,400.69
2016,10,2,9,45,778.5,129.5,1.2,24.5,622.5,580.76,438.93
2016,10,2,10,0,793.0,134.0,1.3,25.0,664.0,632.14,475.9
2016,10,2,10,15,805.5,137.0,1.35,25.0,699.0,679.22,509.56
2016,10,2,10,30,818.0,140.0,1.4,25.0,734.0,724.98,541.64
2016,10,2,10,45,824.5,143.0,1.45,25.5,761.0,764.7,567.06
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,802.19,590.33
2016,10,2,11,15,837.0,147.5,1.55,26.0,807.5,835.33,611.74
2016,10,2,11,30,843.0,149.0,1.6,26.0,827.0,865.84,631.41
2016,10,2,11,45,882.0,128.5,1.65,26.5,846.0,895.48,649.27
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,926.65,668.03
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,942.15,677.47
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,954.05,684.89
2016,10,2,12,45,920.5,107.5,1.75,27.5,862.0,959.94,687.92
2016,10,2,13,0,919.0,107.0,1.8,28.0,855.0,962.1,688.78
2016,10,2,13,15,915.0,106.0,1.8,28.0,839.0,957.72,686.43
2016,10,2,13,30,911.0,105.0,1.8,28.0,823.0,949.65,681.95
2016,10,2,13,45,904.5,104.0,1.85,28.0,798.5,935.71,674.47
2016,10,2,14,0,898.0,103.0,1.9,28.0,774.0,918.29,664.87
2016,10,2,14,15,889.0,101.0,1.9,28.0,742.0,894.22,650.5
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,867.04,634.15
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.0,831.11,612.45
2016,10,2,15,0,840.0,101.0,2.0,28.0,628.0,797.98,592.46
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.0,755.01,566.25
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,710.35,538.45
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,658.96,504.32
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,606.96,467.74
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,549.39,425.74
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,490.77,381.67
2016,10,2,16,45,636.5,70.5,1.55,25.5,273.5,423.64,329.63
2016,10,2,17,0,586.0,64.0,1.4,25.0,218.0,360.05,278.41
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.0,285.3,217.49
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,218.17,160.76
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,138.75,92.51
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,65.51,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,14.89,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,29.4,18.84
2016,10,3,7,15,337.0,52.5,0.6,18.5,112.5,44.95,28.3
2016,10,3,7,30,433.0,67.0,0.7,19.0,161.0,88.64,52.11
2016,10,3,7,45,495.0,77.0,0.8,20.0,214.0,134.1,83.89
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,186.93,125.4
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,239.69,169.73
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,296.93,218.03
2016,10,3,8,45,681.5,105.5,1.65,23.0,425.0,352.29,264.09
2016,10,3,9,0,719.0,109.0,1.9,24.0,477.0,410.7,311.42
2016,10,3,9,15,741.0,113.0,1.95,24.5,523.5,464.87,354.51
2016,10,3,9,30,763.0,117.0,2.0,25.0,570.0,519.76,396.78
2016,10,3,9,45,779.5,120.5,2.05,25.5,611.5,572.01,435.81
2016,10,3,10,0,796.0,124.0,2.1,26.0,653.0,622.95,472.77
2016,10,3,10,15,807.5,126.5,2.15,26.0,687.5,668.85,506.18
2016,10,3,10,30,819.0,129.0,2.2,26.0,722.0,713.34,537.93
2016,10,3,10,45,483.5,253.5,2.3,26.5,607.0,619.0,464.68
2016,10,3,11,0,148.0,378.0,2.4,27.0,492.0,493.44,367.05
2016,10,3,11,15,167.5,388.5,2.45,27.0,520.5,526.55,391.64
2016,10,3,11,30,187.0,399.0,2.5,27.0,549.0,560.29,415.67
2016,10,3,11,45,518.0,269.0,2.55,27.5,691.5,729.18,541.84
2016,10,3,12,0,849.0,139.0,2.6,28.0,834.0,897.64,656.86
2016,10,3,12,15,849.5,139.0,2.65,28.0,836.0,912.52,665.42
2016,10,3,12,30,850.0,139.0,2.7,28.0,838.0,924.03,673.25
2016,10,3,12,45,850.0,137.5,2.75,28.5,831.5,930.07,676.31
2016,10,3,13,0,850.0,136.0,2.8,29.0,825.0,932.63,677.27
2016,10,3,13,15,845.5,135.0,2.8,29.0,809.0,928.11,674.75
2016,10,3,13,30,841.0,134.0,2.8,29.0,793.0,920.14,670.17
2016,10,3,13,45,835.5,132.0,2.85,29.0,769.5,906.79,662.57
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,890.15,652.93
2016,10,3,14,15,819.5,127.5,2.9,29.0,714.5,865.41,637.63
2016,10,3,14,30,809.0,125.0,2.9,29.0,683.0,837.81,620.47
2016,10,3,14,45,793.5,122.5,2.95,29.0,644.0,803.39,598.93
2016,10,3,15,0,778.0,120.0,3.0,29.0,605.0,766.76,575.72
2016,10,3,15,15,759.0,116.5,2.95,28.5,560.5,727.24,550.87
2016,10,3,15,30,740.0,113.0,2.9,28.0,516.0,683.54,522.72
2016,10,3,15,45,712.5,108.0,2.9,28.0,466.5,631.09,486.06
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,578.52,448.04
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,519.25,404.09
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,461.44,359.99
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,394.48,307.02
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,331.38,255.55
2016,10,3,17,15,425.0,62.0,1.8,26.0,153.5,257.84,195.64
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,192.14,140.56
2016,10,3,17,45,225.5,33.0,1.45,24.0,61.0,118.85,77.26
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,41.39,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.5,17.22,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,57.0,33.54,21.75
2016,10,4,7,15,241.0,58.5,2.85,21.5,102.5,48.42,31.74
2016,10,4,7,30,333.0,76.0,3.0,22.0,148.0,87.81,54.54
2016,10,4,7,45,419.5,84.5,3.15,22.5,201.0,129.64,82.96
2016,10,4,8,0,506.0,93.0,3.3,23.0,254.0,181.49,122.8
2016,10,4,8,15,422.5,124.5,3.45,23.5,276.0,221.01,160.28
2016,10,4,8,30,339.0,156.0,3.6,24.0,298.0,251.29,188.94
2016,10,4,8,45,215.5,188.5,3.8,24.5,283.0,257.46,197.29
2016,10,4,9,0,92.0,221.0,4.0,25.0,268.0,249.08,191.97
2016,10,4,9,15,97.5,244.0,4.05,25.0,298.0,279.76,215.71
2016,10,4,9,30,103.0,267.0,4.1,25.0,328.0,310.98,239.52
2016,10,4,9,45,158.5,288.5,4.15,25.5,389.5,371.25,285.18
2016,10,4,10,0,214.0,310.0,4.2,26.0,451.0,435.86,333.44
2016,10,4,10,15,300.0,309.0,4.15,26.0,518.0,505.66,386.2
2016,10,4,10,30,386.0,308.0,4.1,26.0,585.0,579.83,441.47
2016,10,4,10,45,575.0,233.0,4.1,26.0,664.0,665.79,507.67
2016,10,4,11,0,764.0,158.0,4.1,26.0,743.0,759.19,577.37
2016,10,4,11,15,537.0,267.0,4.05,26.0,683.0,710.82,537.35
2016,10,4,11,30,310.0,376.0,4.0,26.0,623.0,644.22,483.53
2016,10,4,11,45,570.0,255.0,4.0,26.5,716.5,758.36,571.11
2016,10,4,12,0,830.0,134.0,4.0,27.0,810.0,873.89,651.73
2016,10,4,12,15,830.5,134.0,3.95,27.0,811.5,888.37,660.41
2016,10,4,12,30,831.0,134.0,3.9,27.0,813.0,899.56,667.64
2016,10,4,12,45,828.5,133.5,3.85,27.5,806.0,904.14,669.23
2016,10,4,13,0,826.0,133.0,3.8,28.0,799.0,905.32,668.7
2016,10,4,13,15,821.5,132.0,3.7,28.0,783.5,900.74,665.52
2016,10,4,13,30,817.0,131.0,3.6,28.0,768.0,892.81,660.26
2016,10,4,13,45,813.0,128.0,3.5,28.0,745.0,879.86,651.78
2016,10,4,14,0,809.0,125.0,3.4,28.0,722.0,863.68,641.27
2016,10,4,14,15,798.5,122.5,3.3,28.0,691.0,839.25,625.28
2016,10,4,14,30,788.0,120.0,3.2,28.0,660.0,812.04,607.5
2016,10,4,14,45,773.5,117.5,3.1,28.5,622.5,778.95,584.52
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,743.69,560.08
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.0,704.19,533.72
2016,10,4,15,30,720.0,108.0,2.8,29.0,497.0,660.83,504.42
2016,10,4,15,45,694.5,102.5,2.75,29.0,449.0,610.03,468.67
2016,10,4,16,0,669.0,97.0,2.7,29.0,401.0,559.02,431.64
2016,10,4,16,15,631.5,91.5,2.4,28.5,349.5,500.86,388.34
2016,10,4,16,30,594.0,86.0,2.1,28.0,298.0,444.28,345.03
2016,10,4,16,45,540.0,77.5,1.85,28.0,245.5,377.87,292.52
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,315.54,241.74
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,243.04,183.02
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,178.38,129.21
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,106.67,66.87
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,31.43,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,14.98,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,29.54,18.28
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,44.21,27.92
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,85.0,49.91
2016,10,5,7,45,467.5,77.0,2.7,24.0,204.0,129.56,80.33
2016,10,5,8,0,541.0,86.0,2.9,25.0,257.0,181.81,120.6
2016,10,5,8,15,586.0,93.0,2.9,25.5,309.5,233.37,163.54
2016,10,5,8,30,631.0,100.0,2.9,26.0,362.0,289.58,210.59
2016,10,5,8,45,370.5,161.0,2.9,26.5,320.0,288.05,216.88
2016,10,5,9,0,110.0,222.0,2.9,27.0,278.0,257.53,196.32
2016,10,5,9,15,433.0,168.0,2.85,27.5,418.0,368.56,281.08
2016,10,5,9,30,756.0,114.0,2.8,28.0,558.0,511.87,389.21
2016,10,5,9,45,775.0,116.0,2.75,28.5,599.0,562.67,426.59
2016,10,5,10,0,794.0,118.0,2.7,29.0,640.0,613.27,463.09
2016,10,5,10,15,805.5,120.0,2.65,29.5,674.0,658.37,494.6
2016,10,5,10,30,817.0,122.0,2.6,30.0,708.0,702.06,524.23
2016,10,5,10,45,826.5,123.0,2.55,30.5,734.5,741.58,548.92
2016,10,5,11,0,836.0,124.0,2.5,31.0,761.0,779.04,571.81
2016,10,5,11,15,841.0,125.5,2.45,31.0,779.5,811.13,592.01
2016,10,5,11,30,846.0,127.0,2.4,31.0,798.0,840.5,610.32
2016,10,5,11,45,860.5,120.5,2.4,31.5,810.5,863.23,623.34
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,886.46,636.71
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,900.62,645.53
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,911.35,652.33
2016,10,5,12,45,874.0,113.0,2.4,32.0,819.0,916.63,655.79
2016,10,5,13,0,873.0,112.0,2.4,32.0,812.0,918.39,657.17
2016,10,5,13,15,868.5,111.5,2.4,32.0,796.0,913.96,654.76
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,906.07,650.3
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,891.79,640.99
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,874.2,629.68
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,850.4,616.92
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,828.79,605.57
2016,10,5,14,45,820.5,100.0,2.65,32.0,631.5,795.66,585.21
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,760.11,563.12
2016,10,5,15,15,789.5,94.0,2.7,32.0,549.0,717.81,535.88
2016,10,5,15,30,771.0,91.0,2.7,32.0,505.0,673.98,507.26
2016,10,5,15,45,746.5,87.0,2.75,32.0,456.0,623.65,473.67
2016,10,5,16,0,722.0,83.0,2.8,32.0,407.0,572.86,437.53
2016,10,5,16,15,686.5,78.0,2.6,31.5,355.0,516.4,396.15
2016,10,5,16,30,651.0,73.0,2.4,31.0,303.0,459.19,352.99
2016,10,5,16,45,599.0,66.0,2.2,30.5,249.5,392.99,301.62
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,330.64,251.43
2016,10,5,17,15,463.0,50.0,1.85,29.0,145.5,257.41,192.02
2016,10,5,17,30,379.0,41.0,1.7,28.0,95.0,192.47,137.64
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.5,114.89,69.08
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,36.57,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,29.0,14.18,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,58.0,27.95,16.77
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.5,41.25,25.44
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,82.79,47.07
2016,10,6,7,45,510.5,68.0,2.4,24.5,206.0,126.29,75.69
2016,10,6,8,0,601.0,73.0,2.6,25.0,261.0,180.56,117.18
2016,10,6,8,15,644.0,78.5,2.6,25.5,314.5,233.64,161.79
2016,10,6,8,30,687.0,84.0,2.6,26.0,368.0,291.0,210.22
2016,10,6,8,45,725.0,86.0,2.65,26.5,420.0,348.53,258.39
2016,10,6,9,0,763.0,88.0,2.7,27.0,472.0,407.41,306.52
2016,10,6,9,15,784.0,91.0,2.7,27.5,518.5,461.83,350.01
2016,10,6,9,30,805.0,94.0,2.7,28.0,565.0,516.74,392.43
2016,10,6,9,45,500.0,201.0,2.7,28.5,500.5,485.24,367.38
2016,10,6,10,0,195.0,308.0,2.7,29.0,436.0,421.75,316.5
2016,10,6,10,15,200.0,321.5,2.7,29.0,459.0,448.7,336.26
2016,10,6,10,30,205.0,335.0,2.7,29.0,482.0,475.58,355.36
2016,10,6,10,45,550.5,215.0,2.7,29.5,628.0,627.75,470.49
2016,10,6,11,0,896.0,95.0,2.7,30.0,774.0,791.94,585.03
2016,10,6,11,15,901.0,95.5,2.75,30.5,793.0,824.09,603.82
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,853.3,621.56
2016,10,6,11,45,599.0,241.5,2.85,31.5,717.5,768.75,561.46
2016,10,6,12,0,292.0,387.0,2.9,32.0,623.0,657.32,476.75
2016,10,6,12,15,255.0,394.5,2.9,32.0,601.0,639.44,464.22
2016,10,6,12,30,218.0,402.0,2.9,32.0,579.0,612.37,444.91
2016,10,6,12,45,565.0,247.5,2.95,32.0,700.0,782.1,571.45
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,931.04,671.29
2016,10,6,13,15,609.5,226.5,2.95,32.0,709.0,808.02,588.31
2016,10,6,13,30,307.0,360.0,2.9,32.0,597.0,665.45,484.15
2016,10,6,13,45,282.0,353.0,2.9,32.0,565.5,634.86,464.07
2016,10,6,14,0,257.0,346.0,2.9,32.0,534.0,603.57,442.67
2016,10,6,14,15,565.5,216.0,2.9,32.0,605.5,734.53,542.75
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,836.71,613.86
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,799.11,589.14
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,764.51,567.35
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.0,722.29,541.19
2016,10,6,15,30,787.0,87.0,2.9,31.0,505.0,678.51,513.51
2016,10,6,15,45,760.5,83.5,2.9,31.0,455.5,626.82,478.62
2016,10,6,16,0,734.0,80.0,2.9,31.0,406.0,574.82,441.15
2016,10,6,16,15,697.5,75.0,2.65,30.5,353.5,515.15,397.08
2016,10,6,16,30,661.0,70.0,2.4,30.0,301.0,459.05,354.28
2016,10,6,16,45,604.0,64.5,2.2,30.0,247.0,391.79,301.12
2016,10,6,17,0,547.0,59.0,2.0,30.0,193.0,328.83,249.71
2016,10,6,17,15,460.5,49.5,1.85,29.0,142.5,254.32,189.25
2016,10,6,17,30,374.0,40.0,1.7,28.0,92.0,188.41,134.06
2016,10,6,17,45,228.5,26.0,1.55,27.0,53.0,108.63,62.19
2016,10,6,18,0,83.0,12.0,1.4,26.0,14.0,31.09,0.0
2016,10,6,18,15,41.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,29.0,12.55,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,58.0,25.23,14.48
2016,10,7,7,15,361.5,44.0,0.75,23.5,105.0,36.93,25.66
2016,10,7,7,30,466.0,56.0,0.9,24.0,152.0,78.98,42.45
2016,10,7,7,45,550.0,59.5,1.1,24.5,206.5,123.03,71.26
2016,10,7,8,0,634.0,63.0,1.3,25.0,261.0,176.91,112.56
2016,10,7,8,15,674.0,68.0,1.55,25.5,313.5,232.16,159.05
2016,10,7,8,30,714.0,73.0,1.8,26.0,366.0,289.5,207.69
2016,10,7,8,45,744.5,76.0,2.05,26.5,416.5,344.99,254.65
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,402.59,302.21
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,234.52,180.04
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.95
2016,10,7,9,45,0.0,45.5,2.95,27.5,45.5,43.99,29.52
2016,10,7,10,0,0.0,67.0,3.2,28.0,67.0,64.82,45.82
2016,10,7,10,15,0.0,71.0,3.4,28.0,71.0,68.7,48.75
2016,10,7,10,30,0.0,75.0,3.6,28.0,75.0,72.59,51.7
2016,10,7,10,45,158.0,211.5,3.8,28.5,331.0,330.32,252.67
2016,10,7,11,0,316.0,348.0,4.0,29.0,587.0,596.3,446.85
2016,10,7,11,15,163.5,294.0,4.2,29.0,418.0,427.19,321.53
2016,10,7,11,30,11.0,240.0,4.4,29.0,249.0,243.57,181.59
2016,10,7,11,45,120.0,318.0,4.6,29.0,414.5,425.96,320.56
2016,10,7,12,0,229.0,396.0,4.8,29.0,580.0,605.24,451.62
2016,10,7,12,15,520.5,270.0,4.95,28.5,689.5,750.55,564.17
2016,10,7,12,30,812.0,144.0,5.1,28.0,799.0,886.96,664.24
2016,10,7,12,45,800.5,149.0,5.25,28.0,789.5,888.98,665.91
2016,10,7,13,0,789.0,154.0,5.4,28.0,780.0,887.63,666.14
2016,10,7,13,15,784.0,153.0,5.45,27.5,764.5,882.57,664.73
2016,10,7,13,30,779.0,152.0,5.5,27.0,749.0,874.3,661.22
2016,10,7,13,45,529.0,245.5,5.55,27.0,645.5,746.63,568.8
2016,10,7,14,0,279.0,339.0,5.6,27.0,542.0,614.67,467.39
2016,10,7,14,15,260.5,325.5,5.55,26.5,508.5,581.13,444.54
2016,10,7,14,30,242.0,312.0,5.5,26.0,475.0,538.15,414.27
2016,10,7,14,45,139.0,278.0,5.5,26.0,370.5,412.29,318.54
2016,10,7,15,0,36.0,244.0,5.5,26.0,266.0,282.54,217.5
2016,10,7,15,15,209.0,223.5,5.4,25.5,335.5,399.34,313.63
2016,10,7,15,30,382.0,203.0,5.3,25.0,405.0,503.7,397.66
2016,10,7,15,45,284.5,194.5,5.25,25.0,337.0,414.52,327.84
2016,10,7,16,0,187.0,186.0,5.2,25.0,269.0,324.82,257.07
2016,10,7,16,15,172.5,164.0,5.1,24.5,233.0,284.9,226.32
2016,10,7,16,30,158.0,142.0,5.0,24.0,197.0,245.81,195.43
2016,10,7,16,45,142.5,118.5,4.9,23.5,161.0,205.36,162.69
2016,10,7,17,0,127.0,95.0,4.8,23.0,125.0,166.04,130.04
2016,10,7,17,15,97.5,71.5,4.6,22.5,91.0,122.33,93.19
2016,10,7,17,30,68.0,48.0,4.4,22.0,57.0,81.17,58.15
2016,10,7,17,45,34.0,28.0,4.2,21.5,32.5,44.61,22.7
2016,10,7,18,0,0.0,8.0,4.0,21.0,8.0,7.86,0.0
2016,10,7,18,15,0.0,4.0,3.9,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,16.22,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.59,15.15
2016,10,8,7,15,360.0,45.5,3.65,15.5,104.5,38.08,27.52
2016,10,8,7,30,463.0,58.0,3.7,16.0,152.0,80.24,45.22
2016,10,8,7,45,528.5,66.5,3.75,16.5,205.0,126.2,77.39
2016,10,8,8,0,594.0,75.0,3.8,17.0,258.0,179.81,120.64
2016,10,8,8,15,637.0,81.5,3.7,17.5,311.5,233.24,166.99
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,290.96,217.36
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,346.2,265.51
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,403.64,314.24
2016,10,8,9,15,443.0,180.5,3.4,19.5,407.0,383.55,301.41
2016,10,8,9,30,145.0,264.0,3.3,20.0,348.0,330.58,259.06
2016,10,8,9,45,241.5,271.5,3.25,21.0,423.0,401.69,313.8
2016,10,8,10,0,338.0,279.0,3.2,22.0,498.0,483.05,374.81
2016,10,8,10,15,342.5,292.5,3.15,22.5,524.5,516.0,398.2
2016,10,8,10,30,347.0,306.0,3.1,23.0,551.0,548.44,420.96
2016,10,8,10,45,605.5,210.5,3.1,23.5,657.5,663.34,509.08
2016,10,8,11,0,864.0,115.0,3.1,24.0,764.0,784.01,595.72
2016,10,8,11,15,869.5,116.0,3.0,24.5,782.5,816.07,614.68
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,845.35,632.14
2016,10,8,11,45,879.0,116.5,2.85,25.5,811.5,868.86,645.86
2016,10,8,12,0,883.0,116.0,2.8,26.0,822.0,889.21,657.45
2016,10,8,12,15,883.5,116.0,2.8,26.0,823.5,903.73,666.85
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,914.8,674.11
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.0,920.33,676.53
2016,10,8,13,0,884.0,113.0,2.8,27.0,811.0,922.3,676.77
2016,10,8,13,15,880.0,112.5,2.8,27.0,795.0,918.16,674.49
2016,10,8,13,30,876.0,112.0,2.8,27.0,779.0,910.52,670.09
2016,10,8,13,45,871.0,109.0,2.85,27.5,755.5,895.81,660.21
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,877.73,648.23
2016,10,8,14,15,856.5,104.5,2.9,28.0,700.0,854.17,633.62
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,832.75,620.53
2016,10,8,14,45,829.5,102.0,2.9,28.0,628.5,797.47,597.93
2016,10,8,15,0,812.0,101.0,2.9,28.0,589.0,760.0,573.77
2016,10,8,15,15,793.0,97.5,2.9,27.5,544.0,716.71,546.36
2016,10,8,15,30,774.0,94.0,2.9,27.0,499.0,671.92,517.42
2016,10,8,15,45,752.5,88.5,2.9,27.0,450.0,621.98,482.62
2016,10,8,16,0,731.0,83.0,2.9,27.0,401.0,571.36,445.52
2016,10,8,16,15,694.0,77.5,2.7,26.5,348.0,513.49,402.02
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,454.86,356.62
2016,10,8,16,45,607.0,64.5,2.3,25.5,242.0,389.32,304.34
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,327.41,253.03
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,252.21,190.52
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,185.84,133.42
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,104.08,51.87
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,28.77,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,13.27,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,20.68,11.13
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,29.84,20.53
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,79.15,39.87
2016,10,9,7,45,661.5,51.0,2.4,15.0,222.0,130.16,75.27
2016,10,9,8,0,722.0,57.0,2.5,16.0,278.0,188.08,122.45
2016,10,9,8,15,761.0,61.0,2.6,17.0,333.5,245.31,172.56
2016,10,9,8,30,800.0,65.0,2.7,18.0,389.0,306.16,226.0
2016,10,9,8,45,650.5,112.0,2.85,19.0,398.0,342.26,261.86
2016,10,9,9,0,501.0,159.0,3.0,20.0,407.0,361.21,280.78
