Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,36.31,24.46
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,67.3,42.16
2016,10,19,7,45,282.0,80.0,2.85,24.5,147.0,102.44,66.07
2016,10,19,8,0,341.0,96.0,3.1,25.0,191.0,146.09,99.21
2016,10,19,8,15,369.0,113.0,3.3,25.0,235.0,190.17,135.67
2016,10,19,8,30,397.0,130.0,3.5,25.0,279.0,237.18,175.0
2016,10,19,8,45,419.5,145.0,3.7,25.5,322.0,283.13,213.11
2016,10,19,9,0,442.0,160.0,3.9,26.0,365.0,330.95,252.06
2016,10,19,9,15,443.5,179.0,3.95,26.5,402.5,374.83,287.14
2016,10,19,9,30,445.0,198.0,4.0,27.0,440.0,418.09,320.73
2016,10,19,9,45,411.5,224.5,4.05,27.5,461.0,448.76,343.7
2016,10,19,10,0,378.0,251.0,4.1,28.0,482.0,473.35,361.35
2016,10,19,10,15,363.0,271.0,4.1,28.0,502.5,501.51,381.96
2016,10,19,10,30,348.0,291.0,4.1,28.0,523.0,527.63,400.64
2016,10,19,10,45,430.5,273.0,4.1,28.5,571.5,586.32,443.9
2016,10,19,11,0,513.0,255.0,4.1,29.0,620.0,645.97,487.13
2016,10,19,11,15,497.0,269.0,4.1,29.0,629.5,665.13,499.95
2016,10,19,11,30,481.0,283.0,4.1,29.0,639.0,681.76,511.05
2016,10,19,11,45,433.5,309.0,4.1,29.5,633.0,682.39,509.0
2016,10,19,12,0,386.0,335.0,4.1,30.0,627.0,674.41,501.06
2016,10,19,12,15,392.0,332.0,4.05,30.0,629.0,684.05,508.0
2016,10,19,12,30,398.0,329.0,4.0,30.0,631.0,692.21,513.84
2016,10,19,12,45,445.0,304.5,4.0,30.5,638.5,718.54,532.62
2016,10,19,13,0,492.0,280.0,4.0,31.0,646.0,736.8,545.81
2016,10,19,13,15,480.5,277.5,3.95,30.5,628.5,725.22,538.85
2016,10,19,13,30,469.0,275.0,3.9,30.0,611.0,711.65,530.69
2016,10,19,13,45,643.5,193.5,3.9,30.0,637.0,773.06,579.02
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,819.8,612.22
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,751.7,565.63
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,678.4,513.09
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,689.02,523.67
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,688.3,524.94
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,643.73,494.64
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,598.29,462.54
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,545.71,423.51
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,493.6,383.97
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,432.02,336.63
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,373.08,289.94
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,306.28,235.85
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,244.62,184.36
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,168.12,121.23
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,103.15,60.4
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,37.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.48,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.96,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.93,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.89,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.86,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.82,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.79,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,43.48,30.0
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,80.29,59.79
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,54.14,38.36
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,28.02,17.08
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,191.51,148.21
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,360.51,279.06
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,385.26,296.98
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,410.38,315.28
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,532.68,411.18
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,658.65,507.74
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,664.97,510.66
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,674.26,515.96
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,777.37,597.52
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,870.82,666.18
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,877.34,670.66
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,880.42,673.19
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,779.17,599.76
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,663.39,509.54
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,590.59,454.47
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,510.04,392.84
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,661.7,515.37
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,781.99,608.01
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,747.97,583.97
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,711.78,558.76
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,501.11,397.15
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,290.15,227.85
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,431.53,344.64
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,526.99,421.48
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,466.6,372.82
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,408.22,324.7
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,342.08,268.95
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,280.24,215.0
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,200.37,146.63
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,129.77,73.8
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,48.39,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,9.83,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,17.01,2.0
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,24.3,15.22
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,64.78,31.09
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,114.65,62.95
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,172.54,108.63
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,230.16,159.16
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,291.71,214.1
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,350.61,266.43
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,412.24,319.57
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,469.42,368.05
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,526.58,414.81
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,579.69,456.87
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,631.69,496.61
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,679.47,532.92
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,725.22,566.26
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,766.07,593.01
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,804.21,617.48
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,836.99,637.61
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,866.55,655.29
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,890.4,669.29
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,910.61,680.81
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,924.75,689.62
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,935.03,696.01
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,939.6,697.82
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,940.24,697.23
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,934.83,693.73
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,925.58,687.88
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,909.88,677.91
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,890.56,665.68
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,864.76,649.18
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,835.76,630.57
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,800.49,607.63
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,762.63,582.78
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,718.54,554.06
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,672.79,523.7
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,618.83,484.86
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,568.23,446.51
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,505.87,398.0
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,445.04,348.93
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,373.29,289.69
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,306.37,232.2
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,223.05,161.82
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,148.56,79.22
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,57.61,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,9.83,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,17.18,0.62
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,23.95,14.92
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,62.68,29.82
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,112.37,61.33
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,169.81,106.4
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,226.89,155.78
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,287.96,209.43
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,346.6,260.99
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,407.74,313.16
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,464.43,360.8
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,521.17,406.9
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,573.87,447.61
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,625.38,485.94
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,672.51,521.36
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,717.65,554.28
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,758.28,580.73
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,796.19,604.98
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,828.63,625.21
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,857.86,643.14
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,880.93,656.84
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,900.41,668.17
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,914.71,677.45
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,925.24,684.38
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,929.09,685.72
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,929.1,684.71
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,923.21,681.35
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,913.57,675.7
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,897.42,666.26
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,877.8,654.6
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,852.1,638.52
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,823.31,620.35
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,787.05,597.26
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,748.47,572.33
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,707.66,546.29
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,660.79,515.32
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,606.45,475.33
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,551.95,434.03
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,488.58,385.18
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,427.04,335.88
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,357.62,278.63
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,291.21,221.79
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,208.09,151.07
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,133.15,64.91
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,50.29,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,10.32,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,17.66,0.0
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,33.19,22.41
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,61.22,39.79
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,97.08,66.14
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,137.15,98.2
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,176.25,130.7
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,219.01,166.69
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,269.96,208.69
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,327.42,255.75
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,366.21,288.2
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,401.92,317.09
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,356.11,281.1
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,290.63,227.77
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,404.82,318.3
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,532.55,416.45
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,543.05,422.3
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,549.93,425.74
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,473.99,366.61
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,390.0,300.39
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,510.88,394.37
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,637.49,489.09
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,756.08,580.91
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,866.07,660.03
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,805.71,615.92
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,735.25,561.23
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,730.45,558.76
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,723.34,554.32
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,736.6,566.05
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,749.36,577.2
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,693.34,536.02
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,641.41,497.65
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,675.83,526.55
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,693.64,541.44
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,513.6,404.95
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,338.13,266.7
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,304.31,241.07
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,270.6,214.57
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,233.0,184.96
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,195.9,154.96
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,156.63,122.34
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,118.68,90.11
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,76.31,54.04
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,31.47,10.13
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,13.92,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,10.81,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.38,0.0
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,28.99,18.5
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,60.92,34.57
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,102.81,61.15
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,153.0,98.75
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,174.43,126.03
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,173.68,132.9
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,233.65,178.42
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,308.25,236.03
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,290.46,224.02
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,254.78,196.15
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,248.66,190.77
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,238.31,181.87
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,358.17,274.48
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,487.79,371.19
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,510.78,386.03
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,532.69,400.39
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,539.54,404.44
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,538.84,403.23
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,682.77,511.2
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,823.88,609.16
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,758.63,561.77
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,675.17,499.63
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,768.33,568.89
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,847.44,622.2
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,840.9,617.64
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,831.14,611.83
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,654.47,488.74
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,467.79,349.88
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,455.38,342.84
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,441.93,334.12
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,569.46,433.87
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,667.46,509.08
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,622.39,477.5
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,576.65,445.6
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,522.99,406.26
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,470.02,366.31
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,408.09,318.21
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,349.08,270.99
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,278.31,213.52
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,216.51,161.8
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,142.35,100.4
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,74.11,24.01
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,26.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.68,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,23.17,13.55
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,37.48,25.35
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,54.93,40.26
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,72.57,55.1
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,90.81,70.13
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,109.16,84.94
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,191.83,148.46
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,293.33,227.42
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,303.18,236.22
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,302.66,235.78
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,335.29,260.58
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,368.52,285.32
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,392.48,303.17
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,415.96,320.48
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,457.46,351.13
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,500.66,382.59
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,577.9,441.44
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,660.84,503.27
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,657.04,497.89
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,644.43,486.89
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,681.74,514.99
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,712.9,538.45
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,699.18,526.92
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,676.31,509.45
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,672.51,507.48
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,666.88,504.14
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,604.0,457.94
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,541.83,411.92
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,623.91,477.2
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,692.12,530.52
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,577.19,444.65
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,465.87,360.32
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,415.72,323.62
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,359.11,281.2
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,322.89,253.53
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,286.9,225.48
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,246.61,193.93
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,206.99,162.08
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,170.92,132.12
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,130.22,97.8
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,78.67,54.52
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,33.52,4.97
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,13.59,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,9.34,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,14.96,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,26.25,15.93
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,57.13,31.82
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,97.48,56.72
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,147.4,93.88
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,196.94,134.87
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,251.75,181.27
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,304.39,226.37
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,359.69,272.75
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,363.96,280.01
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,344.54,265.84
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,372.49,286.91
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,396.36,304.16
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,402.49,307.94
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,405.16,308.85
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,556.89,426.15
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,721.44,546.58
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,751.94,564.59
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,779.8,581.59
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,804.21,596.13
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,822.21,606.31
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,834.99,614.27
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,844.42,620.15
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,848.38,622.9
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,848.93,623.59
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,842.48,619.78
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,837.6,617.23
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,702.07,523.05
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,563.56,419.91
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,666.14,500.77
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,748.17,561.34
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,710.27,535.74
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,670.84,509.76
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,629.86,482.52
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,585.43,451.43
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,532.54,412.61
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,480.14,373.05
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,418.65,325.23
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,359.92,278.06
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,290.63,221.58
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,227.34,168.43
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,149.71,103.76
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,77.98,8.37
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,28.74,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,8.85,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,15.21,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,27.57,16.74
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,56.69,33.04
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,95.71,57.31
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,145.41,93.87
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,193.73,133.45
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,247.6,178.54
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,299.95,222.27
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,355.8,267.72
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,407.56,309.15
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,460.5,349.8
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,509.35,385.25
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,558.11,418.94
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,602.14,451.15
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,644.91,481.83
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,682.84,508.06
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,718.76,532.23
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,748.69,552.38
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,776.05,570.87
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,802.98,588.44
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,823.75,601.92
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,640.86,474.81
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,422.43,312.15
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,650.15,484.38
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,850.9,621.15
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,844.97,615.84
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,840.56,613.64
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,825.03,604.62
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,806.29,593.63
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,780.68,578.81
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,752.37,562.11
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,715.57,538.64
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,677.0,513.67
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,632.79,484.78
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,590.11,455.11
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,537.1,416.31
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,484.63,376.72
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,422.52,328.45
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,363.16,280.74
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,294.25,224.27
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,231.24,171.02
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,152.53,104.79
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,79.0,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,29.32,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,13.63,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,23.39,13.33
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,53.16,27.3
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,96.71,53.34
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,149.67,92.64
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,202.28,136.33
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,259.8,185.16
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,316.29,233.41
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,374.06,281.67
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,427.89,326.23
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,482.34,369.94
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,533.7,410.26
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,584.62,449.13
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,629.57,482.29
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,673.47,513.81
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,712.41,540.71
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,749.13,564.46
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,779.97,584.83
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,807.86,603.16
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,831.45,617.36
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,851.85,629.43
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,864.92,637.91
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,874.42,644.2
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,878.5,645.76
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,878.93,645.09
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,872.25,641.17
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,862.01,635.08
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,846.23,625.44
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,827.15,613.7
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,801.01,596.91
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,772.0,578.21
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,736.61,555.34
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,703.52,533.92
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,659.01,504.89
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,613.24,473.41
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,560.12,434.3
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,507.14,394.1
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,444.77,346.05
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,387.43,299.94
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,314.93,240.13
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,248.89,183.85
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,166.76,113.75
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,89.79,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,33.89,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
