Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,16.71,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,23.59,13.17
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,52.25,26.84
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,94.66,51.43
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,147.39,90.09
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,199.78,133.99
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,258.15,184.22
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,312.84,231.52
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,370.29,280.07
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,423.96,325.1
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,478.09,369.1
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,528.43,408.15
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,577.5,444.9
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,621.89,477.83
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,664.57,508.63
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,702.58,535.03
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,738.17,558.24
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,768.75,578.7
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,796.41,597.13
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,818.5,610.78
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,837.3,622.25
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,850.13,630.74
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,859.45,637.01
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,863.01,638.56
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,862.99,637.88
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,856.36,633.92
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,846.23,627.78
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,830.5,618.22
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,811.52,606.54
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,786.27,590.35
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,758.23,572.24
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,723.0,549.0
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,681.63,521.21
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,637.44,491.78
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,592.18,459.59
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,540.13,420.45
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,486.51,379.14
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,424.23,330.77
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,364.72,282.81
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,292.64,223.25
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,227.3,167.71
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,146.91,98.96
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,71.26,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,15.73,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,26.58,15.09
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,53.69,31.32
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,92.09,54.63
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,142.01,90.91
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,190.45,130.43
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,244.7,175.97
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,297.57,220.37
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,354.88,267.58
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,407.03,310.4
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,460.28,352.7
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,510.03,390.28
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,559.19,426.0
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,603.65,458.78
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,646.84,489.74
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,685.74,516.24
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,722.76,540.22
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,753.38,559.09
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,781.33,576.05
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,803.48,589.07
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,826.03,602.38
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,839.39,611.32
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,849.35,618.25
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,853.58,622.03
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,854.31,623.67
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,732.26,541.26
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,591.91,438.72
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,710.35,528.83
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,806.14,594.81
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,780.56,579.33
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,756.88,566.03
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,723.26,544.58
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,687.36,521.36
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,643.64,492.99
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,598.71,461.74
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,546.61,423.23
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,494.56,383.56
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,432.35,335.43
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,375.31,289.38
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,305.16,231.36
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,241.23,176.7
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,158.68,105.24
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,80.47,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,14.74,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,21.01,10.7
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,48.14,23.48
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,92.56,48.75
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,147.02,88.56
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,201.74,134.13
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,259.67,183.76
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,315.82,232.31
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,374.49,281.86
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,429.18,327.74
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,484.21,372.48
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,534.72,412.54
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,584.23,450.68
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,629.52,484.3
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,672.95,515.62
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,710.89,542.0
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,746.27,565.01
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,776.72,585.57
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,804.11,604.03
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,824.93,616.81
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,842.27,627.3
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,854.45,635.35
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,863.05,641.15
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,865.97,642.29
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,865.27,641.17
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,858.21,636.93
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,847.63,630.49
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,830.37,619.9
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,809.9,607.21
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,783.86,590.46
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,755.06,571.79
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,723.25,550.92
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,684.81,525.15
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,640.08,495.2
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,594.24,462.39
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,540.09,421.62
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,486.41,380.05
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,426.26,332.88
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,366.63,284.45
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,294.46,224.35
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,229.2,168.39
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,147.54,96.83
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,60.53,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,13.76,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,22.55,11.14
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,48.1,25.89
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,86.6,48.14
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,135.22,83.07
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,183.78,122.65
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,237.84,168.29
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,290.5,213.6
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,346.31,260.93
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,337.12,258.89
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,298.39,230.15
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,334.43,257.78
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,371.67,285.74
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,494.58,381.75
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,634.38,488.08
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,577.35,440.78
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,492.07,372.14
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,515.32,389.41
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,533.42,402.54
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,574.44,432.22
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,616.0,461.87
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,730.13,549.4
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,829.94,619.85
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,833.46,620.61
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,833.52,619.74
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,706.61,530.29
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,561.91,420.76
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,541.46,407.1
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,520.12,392.2
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,388.4,294.17
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,260.5,196.35
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,485.39,375.0
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,663.14,509.38
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,619.42,478.6
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,574.68,446.35
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,521.75,406.29
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,471.73,367.27
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,410.26,319.17
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,351.69,271.63
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,279.54,211.86
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,214.67,156.64
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,134.99,86.27
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,49.76,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,11.8,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,24.3,11.92
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,48.68,28.64
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,84.34,49.93
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,131.15,83.07
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,178.67,121.22
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,231.34,165.02
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,282.2,208.11
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,337.4,254.36
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,387.61,296.21
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,439.1,337.99
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,487.48,376.39
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,536.26,414.08
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,465.81,359.16
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,363.85,277.84
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,436.33,333.21
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,518.88,394.4
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,326.38,249.81
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,123.36,91.17
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,357.78,274.3
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,600.78,452.15
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,705.78,531.35
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,806.77,603.28
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,702.98,527.6
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,588.74,440.64
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,576.65,433.43
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,563.37,424.83
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,663.46,502.9
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,750.64,567.53
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,590.45,450.13
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,427.05,325.72
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,528.71,406.67
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,604.34,465.56
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,558.14,431.88
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,511.77,398.14
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,450.47,351.66
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,395.18,308.67
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,333.11,259.92
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,275.38,213.29
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,198.14,150.75
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,136.79,100.16
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,77.26,47.92
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.74,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.57,3.69
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,18.32,9.47
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,25.09,15.19
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,32.33,21.29
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,39.59,27.31
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,85.37,64.76
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,130.96,101.2
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,167.13,129.56
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,206.43,160.2
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,228.88,177.03
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,251.79,194.06
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,201.6,154.71
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,151.58,115.19
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,322.16,248.72
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,502.36,381.62
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,449.01,339.58
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,389.26,293.67
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,259.56,197.05
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,126.41,94.25
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,70.65,50.76
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,15.47,6.8
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,45.94,31.27
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,76.46,55.52
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,86.63,63.57
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,96.92,71.75
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,56.09,39.37
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,15.46,6.82
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,53.66,37.56
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,92.07,68.22
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,50.74,35.35
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,9.65,2.2
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,8.2,1.06
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,16.89,5.83
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,29.9,18.64
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,46.85,33.24
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,64.01,47.83
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,81.78,62.8
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,99.67,77.63
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,113.39,88.81
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,127.15,99.86
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,116.4,90.61
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,105.43,81.26
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,101.62,77.79
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,97.76,74.32
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,55.11,39.54
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,12.56,4.67
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,85.65,64.05
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,159.7,122.73
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,188.35,145.15
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,217.47,167.83
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,173.43,133.15
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,129.38,98.28
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,109.19,82.29
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,89.07,66.27
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,125.98,95.54
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,163.49,124.9
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,219.62,169.21
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,276.87,213.81
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,186.41,143.51
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,97.96,73.44
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,147.85,113.59
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,199.44,154.59
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,130.37,100.03
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,63.8,46.55
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,70.1,51.97
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,76.52,57.48
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,66.22,49.17
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,56.05,40.88
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,45.88,32.56
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,35.72,24.09
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,26.54,16.26
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,17.36,8.38
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,9.64,1.06
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.97,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,8.19,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,15.43,6.91
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,25.09,15.28
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,34.76,23.58
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,45.4,32.65
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,56.05,41.6
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,34.76,23.62
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.7
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,37.18,25.46
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,60.9,45.03
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,66.23,49.18
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,71.57,53.31
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,73.03,54.26
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,74.49,55.21
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,105.14,79.65
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,136.06,103.94
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,99.79,74.94
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,63.86,46.11
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,162.85,124.94
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,264.65,203.39
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,232.14,177.94
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,199.43,152.59
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,237.71,182.55
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,276.61,212.59
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,224.59,172.44
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,172.85,132.2
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,334.68,261.23
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,483.2,374.91
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,422.46,328.13
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,363.17,282.79
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,325.27,254.59
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,295.87,232.41
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,387.95,308.82
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,458.91,366.64
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,403.07,322.19
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,343.73,274.83
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,288.34,230.08
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,236.46,186.99
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,176.29,136.24
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,121.92,89.84
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,62.06,34.94
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,17.05,4.62
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,41.53,24.25
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,76.91,45.63
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,122.22,78.22
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,133.44,97.14
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,122.1,95.78
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,122.83,96.74
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,121.42,95.52
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,136.55,107.43
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,151.84,119.31
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,133.69,104.1
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,115.28,88.81
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,122.65,94.39
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,130.05,99.94
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,219.32,170.77
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,309.94,240.73
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,206.11,159.5
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,99.81,74.87
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,136.03,103.78
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,172.71,132.64
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,114.42,86.66
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,57.08,40.79
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,35.78,23.55
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,23.68,13.74
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,32.87,21.27
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,41.09,28.01
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,49.31,34.77
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,47.37,33.25
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,45.42,31.75
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,44.45,31.03
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,43.48,30.32
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,24.62,14.85
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,5.3,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,16.28,3.19
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,39.55,22.54
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,74.64,42.92
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,121.02,75.75
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,86.35,57.74
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,26.05,16.29
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,30.89,20.3
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,35.73,24.23
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,52.18,37.79
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,68.65,51.24
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,74.95,56.13
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,81.26,60.99
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,96.33,73.04
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,111.47,85.06
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,139.78,107.32
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,168.35,129.49
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,145.38,111.17
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,122.4,92.89
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,144.95,110.53
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,167.73,128.12
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,169.39,129.35
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,171.06,130.65
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,192.36,147.4
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,213.94,164.29
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,192.0,147.21
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,170.07,130.15
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,138.92,105.85
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,107.96,81.48
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,181.02,140.25
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,264.79,206.08
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,194.29,150.8
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,133.65,102.69
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,128.63,99.25
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,123.78,95.8
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,107.18,82.57
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,90.56,69.16
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,204.95,163.59
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,290.88,228.97
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,219.83,168.61
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,157.25,114.98
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,87.53,46.4
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,16.81,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.64,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,19.3,9.89
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,31.86,20.83
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,44.44,31.63
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,57.87,43.07
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,71.34,54.39
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,54.11,39.92
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,36.69,25.25
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,58.95,43.77
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,81.24,62.1
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,91.92,70.57
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,102.63,78.98
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,122.67,95.06
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,142.82,111.11
