Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,174.93,136.75
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,207.6,162.63
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,200.16,156.47
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,192.55,150.29
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,235.62,184.6
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,279.55,219.23
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,274.66,215.25
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,269.65,211.32
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,295.1,231.58
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,314.02,246.69
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,266.52,209.39
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,227.31,178.39
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,201.46,157.71
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,175.7,137.02
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,155.2,120.86
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,134.74,104.62
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,99.79,76.51
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,65.74,48.81
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,36.22,24.58
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.75,0.02
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.79,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.85,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.89,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.93,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.48,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.44,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.89,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.3,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.71,0.9
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,9.64,2.59
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,11.57,4.25
2016,11,9,8,45,0.0,12.5,3.8,15.5,12.5,12.06,4.64
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,12.54,5.01
2016,11,9,9,15,0.0,24.0,3.95,16.0,24.0,23.17,13.99
2016,11,9,9,30,0.0,35.0,4.0,16.0,35.0,33.8,22.9
2016,11,9,9,45,0.0,39.0,4.05,16.0,39.0,37.68,26.08
2016,11,9,10,0,0.0,43.0,4.1,16.0,43.0,41.55,29.24
2016,11,9,10,15,0.0,27.0,4.1,16.0,27.0,26.08,16.23
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,10.62,3.25
2016,11,9,10,45,0.0,41.0,4.15,16.5,41.0,39.63,27.4
2016,11,9,11,0,0.0,71.0,4.2,17.0,71.0,68.68,51.26
2016,11,9,11,15,0.0,73.0,4.2,17.0,73.0,70.63,52.78
2016,11,9,11,30,0.0,75.0,4.2,17.0,75.0,72.57,54.32
2016,11,9,11,45,0.0,81.0,4.25,17.5,81.0,78.39,58.93
2016,11,9,12,0,0.0,87.0,4.3,18.0,87.0,84.21,63.53
2016,11,9,12,15,0.0,87.0,4.2,18.0,87.0,84.21,63.52
2016,11,9,12,30,0.0,87.0,4.1,18.0,87.0,84.21,63.52
2016,11,9,12,45,0.0,81.5,4.1,18.0,81.5,78.88,59.2
2016,11,9,13,0,0.0,76.0,4.1,18.0,76.0,73.54,54.88
2016,11,9,13,15,0.0,82.0,4.05,18.0,82.0,79.35,59.68
2016,11,9,13,30,0.0,88.0,4.0,18.0,88.0,85.16,64.5
2016,11,9,13,45,0.0,68.5,4.0,18.5,68.5,66.26,49.0
2016,11,9,14,0,0.0,49.0,4.0,19.0,49.0,47.37,33.49
2016,11,9,14,15,0.0,60.0,4.0,19.0,60.0,58.01,42.33
2016,11,9,14,30,0.0,71.0,4.0,19.0,71.0,68.66,51.19
2016,11,9,14,45,0.0,44.0,4.0,19.0,44.0,42.51,29.71
2016,11,9,15,0,0.0,17.0,4.0,19.0,17.0,16.41,8.06
2016,11,9,15,15,0.0,15.0,3.9,18.5,15.0,14.48,6.51
2016,11,9,15,30,0.0,13.0,3.8,18.0,13.0,12.54,4.93
2016,11,9,15,45,0.0,11.5,3.7,18.0,11.5,11.09,3.73
2016,11,9,16,0,0.0,10.0,3.6,18.0,10.0,9.64,2.51
2016,11,9,16,15,0.0,8.0,3.3,17.5,8.0,7.71,0.88
2016,11,9,16,30,0.0,6.0,3.0,17.0,6.0,5.78,0.0
2016,11,9,16,45,0.0,4.0,2.7,17.0,4.0,3.85,0.0
2016,11,9,17,0,0.0,2.0,2.4,17.0,2.0,1.93,0.0
2016,11,9,17,15,0.0,1.0,2.35,16.5,1.0,0.96,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,17.46,0.0
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,35.43,22.2
2016,11,10,7,45,110.0,59.5,2.35,13.5,79.0,62.07,42.37
2016,11,10,8,0,145.0,80.0,2.4,14.0,111.0,93.04,66.66
2016,11,10,8,15,170.5,99.5,2.35,14.0,144.5,125.15,93.32
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,160.7,123.4
2016,11,10,8,45,276.0,130.5,2.25,14.5,229.0,207.4,161.13
2016,11,10,9,0,356.0,142.0,2.2,15.0,280.0,262.1,205.79
2016,11,10,9,15,193.5,162.0,2.2,15.0,238.5,235.17,187.58
2016,11,10,9,30,31.0,182.0,2.2,15.0,197.0,191.2,153.01
2016,11,10,9,45,15.5,152.5,2.25,15.5,160.0,155.43,123.54
2016,11,10,10,0,0.0,123.0,2.3,16.0,123.0,119.2,93.41
2016,11,10,10,15,122.5,194.5,2.25,16.5,266.0,265.07,212.36
2016,11,10,10,30,245.0,266.0,2.2,17.0,409.0,417.94,331.57
2016,11,10,10,45,249.0,277.5,2.2,17.5,428.5,442.2,348.65
2016,11,10,11,0,253.0,289.0,2.2,18.0,448.0,466.05,365.86
2016,11,10,11,15,223.5,301.0,2.2,18.0,444.5,466.32,365.21
2016,11,10,11,30,194.0,313.0,2.2,18.0,441.0,464.42,362.98
2016,11,10,11,45,193.0,318.0,2.2,18.5,446.0,474.69,369.9
2016,11,10,12,0,192.0,323.0,2.2,19.0,451.0,484.29,376.22
2016,11,10,12,15,297.5,302.0,2.3,19.0,501.5,555.72,432.11
2016,11,10,12,30,403.0,281.0,2.4,19.0,552.0,621.63,483.02
2016,11,10,12,45,397.0,279.0,2.5,19.5,543.0,618.9,480.26
2016,11,10,13,0,391.0,277.0,2.6,20.0,534.0,614.55,476.84
2016,11,10,13,15,342.0,280.5,2.7,20.0,501.5,580.34,451.48
2016,11,10,13,30,293.0,284.0,2.8,20.0,469.0,545.24,425.35
2016,11,10,13,45,230.0,279.5,2.9,20.0,421.5,481.47,377.4
2016,11,10,14,0,167.0,275.0,3.0,20.0,374.0,426.77,335.43
2016,11,10,14,15,213.0,255.0,2.95,20.0,374.0,437.97,346.03
2016,11,10,14,30,259.0,235.0,2.9,20.0,374.0,455.03,360.57
2016,11,10,14,45,285.5,213.0,2.9,20.0,356.0,444.3,353.66
2016,11,10,15,0,312.0,191.0,2.9,20.0,338.0,431.01,344.73
2016,11,10,15,15,193.5,177.5,2.75,19.5,266.0,322.5,259.06
2016,11,10,15,30,75.0,164.0,2.6,19.0,194.0,222.13,177.9
2016,11,10,15,45,68.5,144.0,2.5,19.0,168.5,194.85,156.19
2016,11,10,16,0,62.0,124.0,2.4,19.0,143.0,167.86,134.15
2016,11,10,16,15,53.0,103.0,2.05,18.5,117.0,138.71,110.07
2016,11,10,16,30,44.0,82.0,1.7,18.0,91.0,110.09,85.96
2016,11,10,16,45,29.0,61.0,1.4,17.5,66.5,79.49,59.89
2016,11,10,17,0,14.0,40.0,1.1,17.0,42.0,49.66,34.2
2016,11,10,17,15,7.0,20.0,1.05,16.0,21.0,23.07,6.51
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,5.78,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,11.57,3.7
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,19.29,10.61
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,27.02,17.36
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,35.72,24.88
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,44.43,32.28
2016,11,11,8,45,0.0,51.5,2.05,15.5,51.5,49.75,36.7
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,55.08,41.03
2016,11,11,9,15,0.0,62.5,1.95,16.5,62.5,60.41,45.29
2016,11,11,9,30,0.0,68.0,2.0,17.0,68.0,65.74,49.5
2016,11,11,9,45,0.0,75.0,2.05,18.0,75.0,72.52,54.76
2016,11,11,10,0,0.0,82.0,2.1,19.0,82.0,79.32,59.96
2016,11,11,10,15,17.5,159.0,2.1,19.0,169.5,164.53,129.04
2016,11,11,10,30,35.0,236.0,2.1,19.0,257.0,255.5,200.75
2016,11,11,10,45,17.5,164.5,2.15,19.5,175.0,171.46,133.57
2016,11,11,11,0,0.0,93.0,2.2,20.0,93.0,90.01,67.79
2016,11,11,11,15,20.0,183.0,2.2,20.0,196.5,192.87,150.43
2016,11,11,11,30,40.0,273.0,2.2,20.0,300.0,304.52,237.13
2016,11,11,11,45,167.0,289.5,2.2,20.5,401.0,424.71,330.6
2016,11,11,12,0,294.0,306.0,2.2,21.0,502.0,550.47,424.8
2016,11,11,12,15,237.5,314.0,2.2,21.0,472.0,514.04,396.18
2016,11,11,12,30,181.0,322.0,2.2,21.0,442.0,482.13,371.53
2016,11,11,12,45,533.5,204.0,2.25,21.5,553.5,653.67,505.84
2016,11,11,13,0,886.0,86.0,2.3,22.0,665.0,805.9,614.82
2016,11,11,13,15,881.0,85.5,2.3,22.0,649.0,800.6,610.28
2016,11,11,13,30,876.0,85.0,2.3,22.0,633.0,791.96,604.96
2016,11,11,13,45,868.5,83.5,2.3,22.5,609.5,776.98,594.22
2016,11,11,14,0,861.0,82.0,2.3,23.0,586.0,758.87,581.46
2016,11,11,14,15,522.0,162.0,2.25,22.5,462.5,583.04,454.23
2016,11,11,14,30,183.0,242.0,2.2,22.0,339.0,398.58,311.37
2016,11,11,14,45,224.0,219.5,2.2,22.0,330.0,399.43,314.6
2016,11,11,15,0,265.0,197.0,2.2,22.0,321.0,405.43,320.53
2016,11,11,15,15,257.0,179.0,2.05,22.0,290.0,373.13,295.83
2016,11,11,15,30,249.0,161.0,1.9,22.0,259.0,340.46,270.64
2016,11,11,15,45,444.0,114.5,1.8,22.0,262.0,399.15,318.17
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,436.62,346.41
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,374.33,295.26
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,315.47,245.85
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,244.7,186.08
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,181.56,130.67
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,85.48,32.65
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.0,15.5,3.2,12.0,34.0,11.78,0.0
2016,11,12,7,30,352.0,31.0,3.3,12.0,68.0,28.41,14.5
2016,11,12,7,45,449.5,40.0,3.45,12.5,114.0,65.35,33.26
2016,11,12,8,0,547.0,49.0,3.6,13.0,160.0,113.19,66.24
2016,11,12,8,15,605.0,55.5,3.6,13.5,209.0,162.06,106.31
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,216.68,153.77
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,269.58,200.98
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,324.15,249.07
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,375.81,294.41
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,428.42,339.26
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,476.54,379.34
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,524.1,417.74
2016,11,12,10,15,835.0,86.0,3.4,18.0,546.5,567.82,452.81
2016,11,12,10,30,848.0,88.0,3.3,18.0,578.0,610.16,485.93
2016,11,12,10,45,854.5,90.5,3.2,18.5,602.5,647.23,513.3
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,679.98,536.84
2016,11,12,11,15,866.5,94.0,3.0,19.0,643.5,709.68,557.59
2016,11,12,11,30,872.0,95.0,2.9,19.0,660.0,736.7,576.01
2016,11,12,11,45,878.5,94.0,2.85,19.5,669.5,759.5,590.46
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,779.35,602.78
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,792.14,610.99
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,801.6,616.97
2016,11,12,12,45,881.5,93.0,2.55,20.5,671.5,804.93,617.92
2016,11,12,13,0,878.0,93.0,2.5,21.0,663.0,804.86,616.67
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.0,798.72,612.54
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,789.28,606.27
2016,11,12,13,45,556.0,178.0,2.4,21.0,519.5,639.36,497.55
2016,11,12,14,0,245.0,265.0,2.4,21.0,408.0,474.65,370.25
2016,11,12,14,15,122.5,167.5,2.4,21.0,239.0,271.06,214.5
2016,11,12,14,30,0.0,70.0,2.4,21.0,70.0,67.69,49.82
2016,11,12,14,45,120.0,134.5,2.4,21.0,190.0,229.09,183.5
2016,11,12,15,0,240.0,199.0,2.4,21.0,310.0,390.35,310.91
2016,11,12,15,15,451.0,145.5,2.3,20.5,330.0,467.76,374.15
2016,11,12,15,30,662.0,92.0,2.2,20.0,350.0,525.31,420.66
2016,11,12,15,45,618.5,86.5,2.1,20.0,303.0,469.91,376.45
2016,11,12,16,0,575.0,81.0,2.0,20.0,256.0,415.9,332.9
2016,11,12,16,15,515.0,73.0,1.75,19.5,208.5,352.83,281.26
2016,11,12,16,30,455.0,65.0,1.5,19.0,161.0,293.45,231.14
2016,11,12,16,45,371.5,52.0,1.3,18.5,116.5,223.82,172.02
2016,11,12,17,0,288.0,39.0,1.1,18.0,72.0,162.08,117.59
2016,11,12,17,15,144.0,19.5,1.1,17.5,36.0,75.59,25.25
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.0,14.12,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,56.0,30.39,19.67
2016,11,13,7,45,289.0,50.5,1.65,12.5,97.5,63.04,37.15
2016,11,13,8,0,369.0,65.0,1.9,13.0,139.0,104.6,66.72
2016,11,13,8,15,436.0,72.5,1.8,13.5,183.0,146.07,99.62
2016,11,13,8,30,503.0,80.0,1.7,14.0,227.0,195.23,140.81
2016,11,13,8,45,497.5,97.5,1.6,14.5,264.0,238.04,179.56
2016,11,13,9,0,492.0,115.0,1.5,15.0,301.0,280.51,217.09
2016,11,13,9,15,614.0,104.5,1.4,15.5,364.5,345.16,269.53
2016,11,13,9,30,736.0,94.0,1.3,16.0,428.0,418.86,328.38
2016,11,13,9,45,757.0,97.5,1.25,17.0,466.5,467.46,366.59
2016,11,13,10,0,778.0,101.0,1.2,18.0,505.0,516.1,403.47
2016,11,13,10,15,793.0,103.5,1.1,18.5,537.5,559.76,435.78
2016,11,13,10,30,808.0,106.0,1.0,19.0,570.0,602.33,466.1
2016,11,13,10,45,817.5,108.0,0.95,20.0,595.0,639.51,491.02
2016,11,13,11,0,827.0,110.0,0.9,21.0,620.0,674.73,513.73
2016,11,13,11,15,834.0,111.0,0.9,21.0,637.0,704.98,534.94
2016,11,13,11,30,841.0,112.0,0.9,21.0,654.0,732.74,553.17
2016,11,13,11,45,840.5,114.5,0.95,21.5,662.5,753.85,566.43
2016,11,13,12,0,840.0,117.0,1.0,22.0,671.0,771.9,577.72
2016,11,13,12,15,840.5,117.0,1.05,22.0,671.5,784.92,586.84
2016,11,13,12,30,841.0,117.0,1.1,22.0,672.0,794.75,594.0
2016,11,13,12,45,713.0,160.5,1.15,22.5,627.0,749.46,562.93
2016,11,13,13,0,585.0,204.0,1.2,23.0,582.0,694.33,522.88
2016,11,13,13,15,505.0,226.0,1.2,23.0,546.5,655.41,495.07
2016,11,13,13,30,425.0,248.0,1.2,23.0,511.0,614.89,465.63
2016,11,13,13,45,420.0,240.0,1.3,23.0,491.5,599.93,456.74
2016,11,13,14,0,415.0,232.0,1.4,23.0,472.0,575.34,440.78
2016,11,13,14,15,230.5,225.5,1.4,23.0,358.0,424.98,328.56
2016,11,13,14,30,46.0,219.0,1.4,23.0,244.0,263.94,203.99
2016,11,13,14,45,373.5,164.0,1.4,23.0,338.5,457.48,359.36
2016,11,13,15,0,701.0,109.0,1.4,23.0,433.0,611.24,475.85
2016,11,13,15,15,671.5,104.0,1.35,22.5,390.0,565.61,441.68
2016,11,13,15,30,642.0,99.0,1.3,22.0,347.0,519.6,408.13
2016,11,13,15,45,592.5,94.0,1.3,22.0,300.0,462.07,364.32
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,406.32,320.62
2016,11,13,16,15,482.5,79.0,1.2,21.0,205.5,342.19,269.89
2016,11,13,16,30,422.0,69.0,1.1,20.0,158.0,281.63,220.23
2016,11,13,16,45,329.0,55.5,1.0,19.5,113.0,210.18,160.48
2016,11,13,17,0,236.0,42.0,0.9,19.0,68.0,147.57,106.24
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.0,69.5,19.27
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.0,17.5,2.1,12.5,30.0,13.76,0.0
2016,11,14,7,30,260.0,35.0,2.4,13.0,60.0,29.32,18.43
2016,11,14,7,45,361.0,47.5,2.7,14.0,105.0,65.09,36.29
2016,11,14,8,0,462.0,60.0,3.0,15.0,150.0,111.12,67.64
2016,11,14,8,15,524.5,68.5,3.05,15.5,198.0,157.59,104.75
2016,11,14,8,30,587.0,77.0,3.1,16.0,246.0,210.49,149.54
2016,11,14,8,45,634.0,82.0,3.2,17.0,294.0,261.58,193.97
2016,11,14,9,0,681.0,87.0,3.3,18.0,342.0,316.61,241.34
2016,11,14,9,15,710.0,91.5,3.3,18.5,385.5,367.72,285.49
2016,11,14,9,30,739.0,96.0,3.3,19.0,429.0,420.21,329.62
2016,11,14,9,45,763.0,98.0,3.3,19.5,468.0,468.8,369.6
2016,11,14,10,0,787.0,100.0,3.3,20.0,507.0,517.65,408.66
2016,11,14,10,15,801.5,102.5,3.25,20.5,538.5,561.32,442.59
2016,11,14,10,30,816.0,105.0,3.2,21.0,570.0,603.84,474.71
2016,11,14,10,45,828.5,105.5,3.2,22.0,595.5,641.6,501.72
2016,11,14,11,0,841.0,106.0,3.2,23.0,621.0,677.54,526.68
2016,11,14,11,15,847.0,107.0,3.15,23.0,638.0,707.44,548.45
2016,11,14,11,30,853.0,108.0,3.1,23.0,655.0,734.75,567.11
2016,11,14,11,45,872.5,100.5,3.05,23.5,667.0,760.18,583.26
2016,11,14,12,0,892.0,93.0,3.0,24.0,679.0,779.68,595.18
2016,11,14,12,15,892.0,93.0,2.9,24.0,679.0,792.61,603.44
2016,11,14,12,30,892.0,93.0,2.8,24.0,679.0,802.19,609.48
2016,11,14,12,45,890.0,92.5,2.75,24.5,671.0,806.28,610.94
2016,11,14,13,0,888.0,92.0,2.7,25.0,663.0,806.94,610.21
2016,11,14,13,15,883.0,91.0,2.65,25.0,647.0,801.29,606.48
2016,11,14,13,30,878.0,90.0,2.6,25.0,631.0,792.28,600.62
2016,11,14,13,45,870.5,88.0,2.55,25.5,607.5,776.96,589.36
2016,11,14,14,0,863.0,86.0,2.5,26.0,584.0,758.51,576.11
2016,11,14,14,15,850.5,84.5,2.4,26.0,552.5,738.44,562.66
2016,11,14,14,30,838.0,83.0,2.3,26.0,521.0,711.17,544.19
2016,11,14,14,45,821.0,80.0,2.25,26.0,483.5,676.55,520.77
2016,11,14,15,0,804.0,77.0,2.2,26.0,446.0,639.92,495.56
2016,11,14,15,15,779.5,74.0,2.0,25.5,403.5,596.72,464.19
2016,11,14,15,30,755.0,71.0,1.8,25.0,361.0,552.53,431.34
2016,11,14,15,45,722.5,66.0,1.65,25.0,314.0,500.83,391.43
2016,11,14,16,0,690.0,61.0,1.5,25.0,267.0,449.44,350.61
2016,11,14,16,15,635.5,55.0,1.35,24.0,218.5,389.57,303.18
2016,11,14,16,30,581.0,49.0,1.2,23.0,170.0,330.41,254.47
2016,11,14,16,45,494.5,40.5,1.05,22.0,123.0,259.32,195.06
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,195.76,138.66
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,89.81,20.7
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,12.29,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,22.42,12.55
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,61.92,27.75
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,112.18,60.81
2016,11,15,8,15,697.5,43.5,3.3,15.5,213.0,163.22,102.1
2016,11,15,8,30,753.0,48.0,3.1,16.0,263.0,219.6,150.96
2016,11,15,8,45,788.5,51.5,2.95,17.0,312.0,274.29,199.74
2016,11,15,9,0,824.0,55.0,2.8,18.0,361.0,332.02,250.33
2016,11,15,9,15,848.0,57.5,2.6,18.5,405.5,385.55,296.94
2016,11,15,9,30,872.0,60.0,2.4,19.0,450.0,439.62,342.37
2016,11,15,9,45,889.0,61.5,2.25,20.0,489.0,489.53,382.38
2016,11,15,10,0,906.0,63.0,2.1,21.0,528.0,538.7,420.11
2016,11,15,10,15,918.0,64.5,2.0,22.0,560.5,584.05,453.6
2016,11,15,10,30,930.0,66.0,1.9,23.0,593.0,627.71,484.5
2016,11,15,10,45,937.5,67.0,1.85,24.0,618.0,666.06,510.73
2016,11,15,11,0,945.0,68.0,1.8,25.0,643.0,701.93,533.82
2016,11,15,11,15,950.0,68.5,1.75,25.0,660.5,732.88,554.02
2016,11,15,11,30,955.0,69.0,1.7,25.0,678.0,760.85,572.06
2016,11,15,11,45,953.5,71.5,1.65,25.5,686.5,783.08,584.98
2016,11,15,12,0,952.0,74.0,1.6,26.0,695.0,801.84,595.54
2016,11,15,12,15,952.0,74.0,1.55,26.0,695.5,815.48,603.87
2016,11,15,12,30,952.0,74.0,1.5,26.0,696.0,825.57,609.96
2016,11,15,12,45,949.0,74.0,1.5,26.5,688.0,829.69,611.6
2016,11,15,13,0,946.0,74.0,1.5,27.0,680.0,830.19,611.03
2016,11,15,13,15,941.0,73.5,1.45,27.0,663.5,824.94,607.49
2016,11,15,13,30,936.0,73.0,1.4,27.0,647.0,816.13,601.79
2016,11,15,13,45,927.5,72.0,1.35,27.0,622.5,800.58,591.77
2016,11,15,14,0,919.0,71.0,1.3,27.0,598.0,781.74,579.71
2016,11,15,14,15,907.5,69.5,1.25,27.0,566.5,756.94,563.73
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,729.29,545.86
2016,11,15,14,45,879.0,66.0,1.15,27.0,496.5,694.55,523.07
2016,11,15,15,0,862.0,64.0,1.1,27.0,458.0,657.67,498.64
2016,11,15,15,15,838.5,61.5,1.0,26.5,414.0,614.17,468.84
2016,11,15,15,30,815.0,59.0,0.9,26.0,370.0,573.47,439.47
2016,11,15,15,45,780.5,55.5,0.85,26.0,322.0,520.36,399.83
2016,11,15,16,0,746.0,52.0,0.8,26.0,274.0,467.61,359.18
2016,11,15,16,15,693.0,47.5,0.75,25.5,224.0,405.41,310.6
2016,11,15,16,30,640.0,43.0,0.7,25.0,174.0,346.0,262.12
2016,11,15,16,45,550.0,36.0,0.65,24.5,126.0,272.4,201.36
2016,11,15,17,0,460.0,29.0,0.6,24.0,78.0,206.16,142.93
2016,11,15,17,15,230.0,14.5,0.7,23.5,39.0,95.07,16.13
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,12.78,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,22.49,12.28
2016,11,16,7,45,516.5,34.0,2.55,15.0,111.5,60.97,28.12
2016,11,16,8,0,615.0,42.0,2.8,16.0,159.0,110.51,60.35
2016,11,16,8,15,673.0,47.5,2.75,16.5,209.0,161.26,100.87
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,217.7,149.2
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,271.76,197.06
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,328.36,246.47
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,381.41,291.9
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,435.25,336.27
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,485.58,376.25
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,535.2,413.98
2016,11,16,10,15,898.5,73.5,2.5,23.5,555.5,580.04,449.71
2016,11,16,10,30,911.0,75.0,2.9,24.0,588.0,623.29,483.46
2016,11,16,10,45,918.0,76.5,3.3,25.0,613.0,661.23,511.64
2016,11,16,11,0,925.0,78.0,3.7,26.0,638.0,696.74,537.4
2016,11,16,11,15,930.0,79.0,3.8,26.0,655.5,727.73,559.2
2016,11,16,11,30,935.0,80.0,3.9,26.0,673.0,755.81,578.88
2016,11,16,11,45,939.5,79.5,4.05,26.5,682.5,778.86,594.06
2016,11,16,12,0,944.0,79.0,4.2,27.0,692.0,798.68,607.02
2016,11,16,12,15,944.5,79.0,4.25,27.0,692.5,812.66,616.79
2016,11,16,12,30,945.0,79.0,4.3,27.0,693.0,823.13,624.28
2016,11,16,12,45,941.5,79.0,4.35,27.0,685.0,826.9,627.25
2016,11,16,13,0,938.0,79.0,4.4,27.0,677.0,827.08,627.9
2016,11,16,13,15,933.0,78.5,4.4,27.0,661.0,821.93,624.81
2016,11,16,13,30,928.0,78.0,4.4,27.0,645.0,813.28,619.43
2016,11,16,13,45,920.0,77.0,4.45,27.0,620.5,798.3,609.92
2016,11,16,14,0,912.0,76.0,4.5,27.0,596.0,780.05,598.2
2016,11,16,14,15,900.0,74.0,4.4,26.5,564.5,754.57,582.0
2016,11,16,14,30,888.0,72.0,4.3,26.0,533.0,726.25,563.73
2016,11,16,14,45,870.0,70.5,4.25,26.0,494.5,691.74,539.88
2016,11,16,15,0,852.0,69.0,4.2,26.0,456.0,659.39,517.44
2016,11,16,15,15,828.0,66.0,3.9,25.5,412.0,615.3,484.95
2016,11,16,15,30,804.0,63.0,3.6,25.0,368.0,570.07,450.67
2016,11,16,15,45,769.0,59.5,3.3,24.5,320.0,517.2,409.56
2016,11,16,16,0,734.0,56.0,3.0,24.0,272.0,464.71,367.45
2016,11,16,16,15,679.5,50.5,2.75,23.0,222.0,401.22,316.09
2016,11,16,16,30,625.0,45.0,2.5,22.0,172.0,340.64,265.05
2016,11,16,16,45,533.5,37.5,2.3,21.0,124.0,266.69,202.13
2016,11,16,17,0,442.0,30.0,2.1,20.0,76.0,204.37,144.86
2016,11,16,17,15,221.0,15.0,2.1,19.5,38.0,92.59,10.35
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,8.0,2.45,13.5,8.0,7.86,0.0
2016,11,17,7,30,0.0,16.0,2.8,14.0,16.0,15.44,6.43
2016,11,17,7,45,0.0,28.5,3.2,15.0,28.5,27.52,17.12
2016,11,17,8,0,0.0,41.0,3.6,16.0,41.0,39.61,27.63
2016,11,17,8,15,0.0,54.5,3.95,16.5,54.5,52.56,38.75
2016,11,17,8,30,0.0,68.0,4.3,17.0,68.0,65.56,49.74
2016,11,17,8,45,0.0,81.0,4.65,18.0,81.0,78.13,60.06
2016,11,17,9,0,0.0,94.0,5.0,19.0,94.0,90.75,70.2
2016,11,17,9,15,0.0,106.0,5.15,19.5,106.0,102.45,79.54
2016,11,17,9,30,0.0,118.0,5.3,20.0,118.0,114.2,88.8
2016,11,17,9,45,438.5,96.0,5.5,20.5,317.5,307.64,245.65
2016,11,17,10,0,877.0,74.0,5.7,21.0,517.0,530.2,422.29
2016,11,17,10,15,485.5,164.0,5.75,21.5,412.0,440.16,350.38
2016,11,17,10,30,94.0,254.0,5.8,22.0,307.0,308.59,242.55
2016,11,17,10,45,507.0,166.5,5.9,22.5,469.5,494.48,393.78
2016,11,17,11,0,920.0,79.0,6.0,23.0,632.0,691.95,548.89
2016,11,17,11,15,924.0,79.5,6.05,23.0,649.0,721.57,570.06
2016,11,17,11,30,928.0,80.0,6.1,23.0,666.0,748.26,589.42
2016,11,17,11,45,925.5,82.5,6.15,23.5,673.5,769.3,603.46
2016,11,17,12,0,923.0,85.0,6.2,24.0,681.0,786.93,615.06
2016,11,17,12,15,922.0,85.0,6.15,24.0,680.5,799.55,623.92
2016,11,17,12,30,921.0,85.0,6.1,24.0,680.0,808.71,630.4
2016,11,17,12,45,918.0,84.0,6.1,24.5,671.5,811.71,631.49
2016,11,17,13,0,915.0,83.0,6.1,25.0,663.0,811.19,630.2
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.0,804.05,625.13
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,793.5,617.74
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,777.34,606.61
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,758.06,593.31
2016,11,17,14,15,866.5,77.0,5.65,25.0,547.0,731.36,574.23
2016,11,17,14,30,852.0,75.0,5.5,25.0,515.0,702.05,553.26
2016,11,17,14,45,830.5,73.5,5.4,25.0,476.5,670.41,530.69
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,632.59,503.08
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,588.01,469.34
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,542.62,434.21
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,487.4,389.83
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,433.3,345.26
2016,11,17,16,15,609.5,54.0,4.05,23.5,207.5,372.9,295.06
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,313.59,244.32
2016,11,17,16,45,445.5,40.0,3.4,22.5,113.0,237.55,179.64
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,170.82,119.94
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,78.3,2.59
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.0,16.71,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,42.0,28.0,15.38
2016,11,18,7,45,217.0,49.5,2.9,19.0,84.0,54.75,32.25
2016,11,18,8,0,336.0,65.0,3.3,19.0,126.0,96.51,59.93
2016,11,18,8,15,405.5,76.0,3.7,19.0,172.0,138.95,92.59
2016,11,18,8,30,475.0,87.0,4.1,19.0,218.0,188.58,133.41
2016,11,18,8,45,548.0,89.0,4.55,19.0,266.5,238.44,175.81
2016,11,18,9,0,621.0,91.0,5.0,19.0,315.0,293.97,223.67
2016,11,18,9,15,655.0,96.0,5.25,18.5,358.5,344.07,268.35
2016,11,18,9,30,689.0,101.0,5.5,18.0,402.0,396.18,314.25
2016,11,18,9,45,559.0,143.5,5.75,18.0,402.0,408.9,327.62
2016,11,18,10,0,429.0,186.0,6.0,18.0,402.0,410.51,330.28
2016,11,18,10,15,214.5,143.0,6.0,18.0,251.0,264.36,213.5
2016,11,18,10,30,0.0,100.0,6.0,18.0,100.0,96.84,74.41
2016,11,18,10,45,0.0,105.0,6.0,18.0,105.0,101.74,78.39
2016,11,18,11,0,0.0,110.0,6.0,18.0,110.0,106.66,82.28
2016,11,18,11,15,0.0,119.5,5.95,18.0,119.5,116.02,89.81
2016,11,18,11,30,0.0,129.0,5.9,18.0,129.0,125.43,97.36
2016,11,18,11,45,0.0,125.0,5.85,18.5,125.0,121.51,93.92
2016,11,18,12,0,0.0,121.0,5.8,19.0,121.0,117.6,90.53
2016,11,18,12,15,6.5,172.5,5.85,19.0,177.0,174.01,136.19
2016,11,18,12,30,13.0,224.0,5.9,19.0,233.0,231.68,182.37
2016,11,18,12,45,33.5,250.0,5.95,19.5,272.0,282.24,222.66
