Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,0,54.0,276.0,6.0,20.0,311.0,327.64,258.5
2016,11,18,13,15,36.0,249.5,6.05,20.0,272.5,285.78,225.31
2016,11,18,13,30,18.0,223.0,6.1,20.0,234.0,236.57,186.16
2016,11,18,13,45,89.0,242.5,6.2,20.0,293.5,320.64,255.36
2016,11,18,14,0,160.0,262.0,6.3,20.0,353.0,404.81,323.52
2016,11,18,14,15,101.5,237.0,6.3,19.5,293.5,324.5,259.76
2016,11,18,14,30,43.0,212.0,6.3,19.0,234.0,254.07,202.95
2016,11,18,14,45,21.5,170.0,6.35,19.0,181.0,185.65,147.7
2016,11,18,15,0,0.0,128.0,6.4,19.0,128.0,126.89,99.5
2016,11,18,15,15,0.0,115.5,6.3,18.5,115.5,114.44,89.72
2016,11,18,15,30,0.0,103.0,6.2,18.0,103.0,102.0,79.79
2016,11,18,15,45,342.0,83.5,6.15,17.5,183.0,299.8,248.54
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,448.03,369.31
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,384.25,313.97
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,323.89,260.38
2016,11,18,16,45,488.0,41.0,5.45,15.5,118.5,254.89,198.69
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,192.86,139.12
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,87.36,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,11.8,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,20.17,9.93
2016,11,19,7,45,585.0,31.0,3.75,4.5,112.5,58.03,25.84
2016,11,19,8,0,690.0,38.0,3.9,5.0,162.0,110.33,59.75
2016,11,19,8,15,747.5,43.0,4.1,6.0,214.5,164.11,103.81
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,223.41,156.55
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.5,280.73,209.84
2016,11,19,9,0,877.0,54.0,4.7,9.0,368.0,339.51,264.17
2016,11,19,9,15,901.0,56.5,4.7,9.5,414.0,395.28,315.58
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,451.48,365.96
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.5,503.56,411.58
2016,11,19,10,0,957.0,63.0,4.7,11.0,541.0,554.7,455.02
2016,11,19,10,15,968.5,64.5,4.6,11.5,575.0,601.64,493.52
2016,11,19,10,30,980.0,66.0,4.5,12.0,609.0,646.73,529.32
2016,11,19,10,45,987.5,67.0,4.45,12.5,635.0,686.7,560.34
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,724.07,588.51
2016,11,19,11,15,999.5,69.0,4.3,13.0,678.5,756.6,611.62
2016,11,19,11,30,1004.0,70.0,4.2,13.0,696.0,785.99,632.21
2016,11,19,11,45,1005.0,71.0,4.15,13.5,705.5,809.54,647.62
2016,11,19,12,0,1006.0,72.0,4.1,14.0,715.0,829.55,660.48
2016,11,19,12,15,1005.5,72.0,4.05,14.0,715.5,843.68,670.33
2016,11,19,12,30,1005.0,72.0,4.0,14.0,716.0,854.07,677.61
2016,11,19,12,45,1002.5,71.5,3.95,14.5,707.5,858.56,679.5
2016,11,19,13,0,1000.0,71.0,3.9,15.0,699.0,859.24,678.82
2016,11,19,13,15,995.0,70.5,3.8,15.0,682.5,854.17,675.18
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,845.36,669.03
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.5,829.66,658.29
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,810.47,645.16
2016,11,19,14,15,961.5,67.0,3.5,15.0,583.0,785.76,627.81
2016,11,19,14,30,950.0,66.0,3.4,15.0,551.0,758.0,608.25
2016,11,19,14,45,928.5,65.5,3.35,15.0,511.0,721.11,582.04
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,682.16,554.07
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.5,637.51,520.66
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,595.47,487.81
2016,11,19,15,45,824.5,56.5,2.9,14.0,331.0,541.31,443.83
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,487.34,398.63
2016,11,19,16,15,735.0,48.0,2.4,13.0,230.0,422.34,343.7
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,360.15,288.99
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,283.2,220.93
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,213.83,154.48
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,96.07,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.0,12.0,1.1,3.0,29.0,11.8,0.0
2016,11,20,7,30,446.0,24.0,1.2,4.0,58.0,20.37,9.58
2016,11,20,7,45,554.0,31.5,1.35,5.0,107.0,55.64,25.17
2016,11,20,8,0,662.0,39.0,1.5,6.0,156.0,106.69,57.65
2016,11,20,8,15,721.5,43.5,1.6,6.5,207.5,158.55,99.5
2016,11,20,8,30,781.0,48.0,1.7,7.0,259.0,216.19,150.18
2016,11,20,8,45,814.5,52.5,1.8,8.0,308.5,272.18,201.5
2016,11,20,9,0,848.0,57.0,1.9,9.0,358.0,330.91,254.7
2016,11,20,9,15,873.0,59.5,2.1,9.5,403.5,385.55,304.31
2016,11,20,9,30,898.0,62.0,2.3,10.0,449.0,440.79,353.16
2016,11,20,9,45,914.5,64.5,2.55,11.0,488.5,492.35,397.22
2016,11,20,10,0,931.0,67.0,2.8,12.0,528.0,543.1,439.24
2016,11,20,10,15,943.0,68.5,2.75,12.5,561.5,589.26,476.33
2016,11,20,10,30,955.0,70.0,2.7,13.0,595.0,633.68,510.92
2016,11,20,10,45,962.0,71.0,2.7,13.5,620.5,672.5,540.5
2016,11,20,11,0,969.0,72.0,2.7,14.0,646.0,708.76,567.43
2016,11,20,11,15,973.5,73.0,2.7,14.5,663.5,740.6,589.24
2016,11,20,11,30,978.0,74.0,2.7,15.0,681.0,769.38,608.34
2016,11,20,11,45,981.5,73.5,2.7,15.5,690.5,792.62,623.34
2016,11,20,12,0,985.0,73.0,2.7,16.0,700.0,812.47,635.94
2016,11,20,12,15,984.5,73.0,2.7,16.0,700.5,826.36,645.57
2016,11,20,12,30,984.0,73.0,2.7,16.0,701.0,836.59,652.77
2016,11,20,12,45,980.5,73.0,2.75,16.5,692.5,840.81,655.0
2016,11,20,13,0,977.0,73.0,2.8,17.0,684.0,841.29,654.78
2016,11,20,13,15,972.0,72.5,2.8,17.0,667.5,836.35,651.8
2016,11,20,13,30,967.0,72.0,2.8,17.0,651.0,827.75,646.41
2016,11,20,13,45,958.0,71.0,2.85,17.5,626.5,811.98,635.18
2016,11,20,14,0,949.0,70.0,2.9,18.0,602.0,792.82,621.67
2016,11,20,14,15,937.0,68.5,2.9,18.0,570.0,767.67,604.77
2016,11,20,14,30,925.0,67.0,2.9,18.0,538.0,739.58,585.72
2016,11,20,14,45,906.5,66.0,2.9,18.0,499.0,704.87,561.69
2016,11,20,15,0,888.0,65.0,2.9,18.0,460.0,668.03,535.83
2016,11,20,15,15,864.0,62.0,2.75,17.5,415.5,623.49,502.72
2016,11,20,15,30,840.0,59.0,2.6,17.0,371.0,581.6,470.4
2016,11,20,15,45,804.5,56.0,2.5,16.5,322.5,528.31,428.43
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,475.32,385.21
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.0,411.34,331.9
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,350.2,278.8
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,273.87,212.04
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,205.32,146.8
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,92.09,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,11.8,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,18.8,7.65
2016,11,21,7,45,484.0,32.5,2.9,8.0,98.0,52.06,24.26
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,99.93,54.36
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,149.15,93.43
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,204.52,141.43
2016,11,21,8,45,754.5,56.0,2.9,11.0,290.5,257.58,189.56
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,313.36,239.67
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,366.07,287.05
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,419.58,333.89
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.5,468.66,375.32
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,517.04,415.14
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.0,561.5,451.55
2016,11,21,10,30,900.0,75.0,4.8,18.0,567.0,604.39,485.81
2016,11,21,10,45,907.0,76.5,4.9,19.0,591.5,641.87,514.16
2016,11,21,11,0,914.0,78.0,5.0,20.0,616.0,676.98,539.99
2016,11,21,11,15,918.5,79.0,5.0,20.0,633.0,707.32,562.83
2016,11,21,11,30,923.0,80.0,5.0,20.0,650.0,734.8,582.62
2016,11,21,11,45,926.5,79.5,5.0,20.5,659.0,756.94,597.31
2016,11,21,12,0,930.0,79.0,5.0,21.0,668.0,775.9,609.68
2016,11,21,12,15,929.5,79.0,5.0,21.0,668.0,789.12,619.12
2016,11,21,12,30,929.0,79.0,5.0,21.0,668.0,798.88,626.21
2016,11,21,12,45,924.0,79.5,5.0,21.5,660.0,802.25,627.57
2016,11,21,13,0,919.0,80.0,5.0,22.0,652.0,802.1,626.55
2016,11,21,13,15,912.5,79.0,5.0,22.0,635.0,795.63,622.35
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,785.74,615.84
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.5,769.31,603.49
2016,11,21,14,0,883.0,77.0,5.0,23.0,569.0,749.81,589.04
2016,11,21,14,15,869.0,75.5,4.95,22.5,538.0,724.42,572.4
2016,11,21,14,30,855.0,74.0,4.9,22.0,507.0,696.41,553.73
2016,11,21,14,45,830.5,73.5,4.85,22.0,468.5,664.25,530.74
2016,11,21,15,0,806.0,73.0,4.8,22.0,430.0,626.07,502.37
2016,11,21,15,15,779.5,70.0,4.6,21.5,387.0,582.4,469.08
2016,11,21,15,30,753.0,67.0,4.4,21.0,344.0,537.86,434.32
2016,11,21,15,45,712.0,63.0,4.2,21.0,297.5,483.51,390.23
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,430.08,345.83
2016,11,21,16,15,612.0,53.5,3.6,20.0,203.5,370.55,296.21
2016,11,21,16,30,553.0,48.0,3.2,19.0,156.0,312.03,245.79
2016,11,21,16,45,453.0,39.5,2.8,18.5,110.5,238.15,181.75
2016,11,21,17,0,353.0,31.0,2.4,18.0,65.0,173.01,121.12
2016,11,21,17,15,176.5,15.5,2.45,17.5,32.5,78.26,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.48,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.96,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.93,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.89,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.37,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.86,0.0
2016,11,22,9,15,0.0,10.5,4.5,19.5,10.5,10.13,2.85
2016,11,22,9,30,0.0,17.0,4.8,20.0,17.0,16.41,8.06
2016,11,22,9,45,6.5,97.0,5.1,20.5,100.5,96.86,74.41
2016,11,22,10,0,13.0,177.0,5.4,21.0,184.0,178.78,140.41
2016,11,22,10,15,6.5,144.0,5.5,21.0,147.5,143.47,111.63
2016,11,22,10,30,0.0,111.0,5.6,21.0,111.0,107.61,82.4
2016,11,22,10,45,0.0,98.0,5.7,21.5,98.0,94.9,71.83
2016,11,22,11,0,0.0,85.0,5.8,22.0,85.0,82.24,61.36
2016,11,22,11,15,0.0,87.5,5.7,22.0,87.5,84.67,63.24
2016,11,22,11,30,0.0,90.0,5.6,22.0,90.0,87.1,65.14
2016,11,22,11,45,0.0,51.5,5.6,22.0,51.5,49.8,34.92
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,12.56,4.6
2016,11,22,12,15,0.0,54.5,5.45,22.0,54.5,52.7,37.28
2016,11,22,12,30,0.0,96.0,5.3,22.0,96.0,92.96,69.78
2016,11,22,12,45,0.0,124.0,5.2,22.5,124.0,120.73,91.87
2016,11,22,13,0,0.0,152.0,5.1,23.0,152.0,148.94,114.14
2016,11,22,13,15,0.0,144.0,4.95,23.0,144.0,141.01,107.89
2016,11,22,13,30,0.0,136.0,4.8,23.0,136.0,133.08,101.69
2016,11,22,13,45,0.0,99.5,4.65,23.0,99.5,96.51,72.58
2016,11,22,14,0,0.0,63.0,4.5,23.0,63.0,60.91,43.99
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,35.26,23.22
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,9.65,2.28
2016,11,22,14,45,0.0,10.5,4.05,23.0,10.5,10.13,2.69
2016,11,22,15,0,0.0,11.0,3.9,23.0,11.0,10.61,3.11
2016,11,22,15,15,0.0,10.0,3.65,22.5,10.0,9.65,2.35
2016,11,22,15,30,0.0,9.0,3.4,22.0,9.0,8.68,1.57
2016,11,22,15,45,0.0,7.5,3.2,22.0,7.5,7.23,0.38
2016,11,22,16,0,0.0,6.0,3.0,22.0,6.0,5.78,0.0
2016,11,22,16,15,0.0,4.5,2.7,21.5,4.5,4.34,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.89,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.93,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,11.3,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,18.16,5.55
2016,11,23,7,45,459.0,31.5,3.55,9.5,92.0,46.27,20.73
2016,11,23,8,0,581.0,40.0,3.7,10.0,138.0,94.88,50.61
2016,11,23,8,15,646.5,46.0,3.85,10.5,187.5,144.08,88.99
2016,11,23,8,30,712.0,52.0,4.0,11.0,237.0,199.83,136.87
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.5,253.31,185.24
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,310.08,236.47
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.0,363.62,284.97
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,418.15,333.1
2016,11,23,9,45,872.5,67.5,4.45,15.0,463.5,468.94,376.38
2016,11,23,10,0,892.0,70.0,4.5,16.0,503.0,519.25,417.85
2016,11,23,10,15,905.0,71.5,4.4,16.5,536.5,564.3,454.35
2016,11,23,10,30,918.0,73.0,4.3,17.0,570.0,607.82,488.51
2016,11,23,10,45,927.5,74.0,4.2,17.5,595.5,646.89,518.34
2016,11,23,11,0,937.0,75.0,4.1,18.0,621.0,683.7,545.78
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.0,715.36,569.24
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,744.15,589.42
2016,11,23,11,45,953.0,76.0,3.85,18.5,666.5,767.39,604.53
2016,11,23,12,0,958.0,75.0,3.8,19.0,676.0,787.41,617.29
2016,11,23,12,15,958.0,75.0,3.7,19.0,677.0,801.47,626.73
2016,11,23,12,30,958.0,75.0,3.6,19.0,678.0,811.99,633.76
2016,11,23,12,45,955.5,75.0,3.55,19.5,670.5,817.02,636.02
2016,11,23,13,0,953.0,75.0,3.5,20.0,663.0,818.44,635.88
2016,11,23,13,15,948.0,74.0,3.4,20.0,647.0,813.22,632.13
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,804.44,626.03
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,789.93,615.99
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,772.11,603.71
2016,11,23,14,15,914.5,69.5,3.0,20.0,552.0,747.28,586.46
2016,11,23,14,30,902.0,68.0,2.9,20.0,521.0,719.61,567.18
2016,11,23,14,45,884.5,66.0,2.8,20.0,483.0,685.32,542.98
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,648.89,516.96
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,605.63,484.49
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,565.1,453.12
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,512.4,410.75
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,460.06,367.47
2016,11,23,16,15,690.5,47.0,1.65,18.0,213.5,396.72,315.33
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,336.37,263.6
2016,11,23,16,45,538.0,34.5,1.2,16.5,116.5,261.48,198.74
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,194.48,134.97
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,86.88,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.5,10.81,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,43.0,17.33,4.07
2016,11,24,7,45,410.5,33.0,1.35,10.0,86.0,44.67,21.0
2016,11,24,8,0,517.0,44.0,1.5,11.0,129.0,89.91,48.97
2016,11,24,8,15,584.5,50.5,1.5,11.5,177.0,136.37,84.54
2016,11,24,8,30,652.0,57.0,1.5,12.0,225.0,189.63,129.3
2016,11,24,8,45,686.5,64.0,1.55,13.0,271.0,241.25,175.15
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,295.43,222.9
2016,11,24,9,15,750.0,74.5,1.85,15.0,360.5,346.94,268.07
2016,11,24,9,30,779.0,78.0,2.1,16.0,404.0,399.02,312.61
2016,11,24,9,45,795.0,82.5,2.4,17.0,441.5,447.2,353.07
2016,11,24,10,0,811.0,87.0,2.7,18.0,479.0,494.89,391.94
2016,11,24,10,15,825.5,89.5,2.7,18.5,511.5,538.95,426.96
2016,11,24,10,30,840.0,92.0,2.7,19.0,544.0,581.85,460.09
2016,11,24,10,45,846.5,95.0,2.75,19.5,568.0,618.98,488.21
2016,11,24,11,0,853.0,98.0,2.8,20.0,592.0,653.94,514.07
2016,11,24,11,15,859.5,99.0,2.8,20.0,609.5,684.42,537.01
2016,11,24,11,30,866.0,100.0,2.8,20.0,627.0,712.36,557.46
2016,11,24,11,45,618.5,183.0,2.8,20.5,562.5,644.46,502.84
2016,11,24,12,0,371.0,266.0,2.8,21.0,498.0,554.98,431.58
2016,11,24,12,15,392.0,261.5,2.8,21.0,507.0,572.77,445.89
2016,11,24,12,30,413.0,257.0,2.8,21.0,516.0,589.56,458.81
2016,11,24,12,45,644.0,177.0,2.85,21.5,575.5,694.63,540.03
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,785.38,605.49
2016,11,24,13,15,868.5,96.0,2.9,22.0,619.0,779.46,601.06
2016,11,24,13,30,862.0,95.0,2.9,22.0,603.0,770.25,595.19
2016,11,24,13,45,849.0,95.0,2.9,22.5,579.0,754.09,583.39
2016,11,24,14,0,836.0,95.0,2.9,23.0,555.0,734.99,569.63
2016,11,24,14,15,822.0,92.5,2.85,23.0,524.5,709.6,552.28
2016,11,24,14,30,808.0,90.0,2.8,23.0,494.0,681.68,533.09
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.0,646.55,508.19
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,609.71,480.95
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,567.88,449.52
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,522.91,415.05
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,467.67,371.05
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,413.88,327.13
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,350.41,275.84
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,290.75,225.85
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.5,215.21,162.52
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,148.9,102.58
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,67.15,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,12.5,1.1,14.5,16.5,12.29,0.0
2016,11,25,7,30,122.0,25.0,1.4,15.0,33.0,19.7,3.76
2016,11,25,7,45,226.0,41.0,1.75,15.5,71.5,43.54,24.18
2016,11,25,8,0,330.0,57.0,2.1,16.0,110.0,82.69,49.68
2016,11,25,8,15,402.5,67.5,2.35,16.0,154.5,123.38,80.18
2016,11,25,8,30,475.0,78.0,2.6,16.0,199.0,172.56,120.29
2016,11,25,8,45,237.5,47.5,2.85,16.5,108.0,107.7,77.63
2016,11,25,9,0,0.0,17.0,3.1,17.0,17.0,16.4,8.26
2016,11,25,9,15,0.0,15.5,3.2,17.0,15.5,14.95,7.03
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,13.51,5.78
2016,11,25,9,45,0.0,16.0,3.45,17.0,16.0,15.44,7.38
2016,11,25,10,0,0.0,18.0,3.6,17.0,18.0,17.38,8.98
2016,11,25,10,15,0.0,57.0,3.65,17.0,57.0,55.09,40.48
2016,11,25,10,30,0.0,96.0,3.7,17.0,96.0,92.95,71.69
2016,11,25,10,45,0.0,70.0,3.8,17.0,70.0,67.69,50.71
2016,11,25,11,0,0.0,44.0,3.9,17.0,44.0,42.53,29.8
2016,11,25,11,15,0.0,45.5,3.9,17.0,45.5,43.98,30.98
2016,11,25,11,30,0.0,47.0,3.9,17.0,47.0,45.44,32.15
2016,11,25,11,45,5.0,130.5,3.9,17.0,134.0,130.56,102.1
2016,11,25,12,0,10.0,214.0,3.9,17.0,221.0,218.38,172.73
2016,11,25,12,15,10.5,214.0,3.85,17.0,221.5,219.19,173.18
2016,11,25,12,30,11.0,214.0,3.8,17.0,222.0,220.0,173.85
2016,11,25,12,45,5.5,161.5,3.75,17.0,165.5,162.61,127.78
2016,11,25,13,0,0.0,109.0,3.7,17.0,109.0,105.86,81.7
2016,11,25,13,15,0.0,120.5,3.65,17.0,120.5,117.39,91.23
2016,11,25,13,30,0.0,132.0,3.6,17.0,132.0,129.07,100.83
2016,11,25,13,45,0.0,135.0,3.55,17.0,135.0,132.29,103.57
2016,11,25,14,0,0.0,138.0,3.5,17.0,138.0,135.6,106.42
2016,11,25,14,15,0.0,130.5,3.45,16.5,130.5,128.21,100.77
2016,11,25,14,30,0.0,123.0,3.4,16.0,123.0,120.83,95.12
2016,11,25,14,45,0.0,103.5,3.35,16.0,103.5,101.11,79.04
2016,11,25,15,0,0.0,84.0,3.3,16.0,84.0,81.46,62.9
2016,11,25,15,15,0.0,75.0,3.15,15.5,75.0,72.52,55.7
2016,11,25,15,30,0.0,66.0,3.0,15.0,66.0,63.79,48.59
2016,11,25,15,45,0.0,56.5,2.95,15.0,56.5,54.59,40.88
2016,11,25,16,0,0.0,47.0,2.9,15.0,47.0,45.4,33.08
2016,11,25,16,15,0.0,37.5,2.7,14.5,37.5,36.21,25.24
2016,11,25,16,30,0.0,28.0,2.5,14.0,28.0,27.02,17.29
2016,11,25,16,45,0.0,19.0,2.35,14.0,19.0,18.33,9.65
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,9.64,1.86
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.82,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,42.0,12.0,2.05,9.5,14.5,11.8,0.0
2016,11,26,7,30,84.0,24.0,2.2,10.0,29.0,20.06,2.4
2016,11,26,7,45,177.5,43.0,2.4,10.5,67.0,43.01,25.49
2016,11,26,8,0,271.0,62.0,2.6,11.0,105.0,81.08,51.79
2016,11,26,8,15,340.0,76.0,2.55,11.5,149.0,121.18,82.42
2016,11,26,8,30,409.0,90.0,2.5,12.0,193.0,168.51,121.15
2016,11,26,8,45,463.5,99.0,2.45,12.5,237.5,214.3,160.38
2016,11,26,9,0,518.0,108.0,2.4,13.0,282.0,265.05,204.08
2016,11,26,9,15,292.0,140.0,2.35,13.5,240.5,242.05,192.15
2016,11,26,9,30,66.0,172.0,2.3,14.0,199.0,194.64,156.58
2016,11,26,9,45,358.0,151.0,2.25,15.0,320.0,314.62,252.63
2016,11,26,10,0,650.0,130.0,2.2,16.0,441.0,455.43,363.11
2016,11,26,10,15,545.5,164.0,2.15,16.5,437.0,460.32,366.46
2016,11,26,10,30,441.0,198.0,2.1,17.0,433.0,457.61,363.54
2016,11,26,10,45,352.0,228.5,2.05,17.5,421.5,448.25,354.97
2016,11,26,11,0,263.0,259.0,2.0,18.0,410.0,436.12,343.67
2016,11,26,11,15,166.0,264.5,1.95,18.0,361.0,381.83,300.72
2016,11,26,11,30,69.0,270.0,1.9,18.0,312.0,321.07,252.03
2016,11,26,11,45,172.0,277.0,1.85,18.5,383.0,409.66,321.75
2016,11,26,12,0,275.0,284.0,1.8,19.0,454.0,502.81,392.2
2016,11,26,12,15,251.0,288.0,1.75,19.0,443.5,488.36,380.35
2016,11,26,12,30,227.0,292.0,1.7,19.0,433.0,478.89,372.79
2016,11,26,12,45,127.5,267.0,1.65,19.5,346.5,379.32,295.65
2016,11,26,13,0,28.0,242.0,1.6,20.0,260.0,263.1,204.34
2016,11,26,13,15,14.0,183.5,1.55,20.0,192.5,192.07,149.3
2016,11,26,13,30,0.0,125.0,1.5,20.0,125.0,122.02,93.61
2016,11,26,13,45,0.0,125.5,1.5,20.0,125.5,122.66,94.4
2016,11,26,14,0,0.0,126.0,1.5,20.0,126.0,123.35,95.11
2016,11,26,14,15,0.0,106.5,1.5,20.0,106.5,103.75,79.47
2016,11,26,14,30,0.0,87.0,1.5,20.0,87.0,84.22,63.8
2016,11,26,14,45,0.0,86.5,1.5,20.0,86.5,83.83,63.65
2016,11,26,15,0,0.0,86.0,1.5,20.0,86.0,83.5,63.54
2016,11,26,15,15,0.0,77.5,1.45,19.5,77.5,75.07,56.88
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,66.7,50.2
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,57.01,42.22
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,47.33,34.14
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,37.66,26.02
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,27.99,17.78
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,19.29,10.27
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,10.6,2.52
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,5.3,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.5,2.0,1.97,0.0
2016,11,27,7,30,0.0,4.0,3.5,13.0,4.0,3.85,0.0
2016,11,27,7,45,0.0,9.5,3.75,13.5,9.5,9.16,1.72
2016,11,27,8,0,0.0,15.0,4.0,14.0,15.0,14.46,6.48
2016,11,27,8,15,0.0,21.5,4.3,14.5,21.5,20.74,11.96
2016,11,27,8,30,0.0,28.0,4.6,15.0,28.0,27.02,17.39
2016,11,27,8,45,0.0,34.0,4.9,15.5,34.0,32.82,22.33
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,38.62,27.19
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,44.43,31.98
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,50.24,36.71
2016,11,27,9,45,0.0,87.0,5.85,18.0,87.0,84.17,64.7
2016,11,27,10,0,0.0,122.0,6.1,19.0,122.0,118.34,92.36
2016,11,27,10,15,0.0,135.5,6.2,19.5,135.5,131.65,102.81
2016,11,27,10,30,0.0,149.0,6.3,20.0,149.0,145.03,113.25
2016,11,27,10,45,0.0,131.5,6.45,20.5,131.5,127.83,98.93
2016,11,27,11,0,0.0,114.0,6.6,21.0,114.0,110.62,84.7
2016,11,27,11,15,0.0,117.5,6.65,21.0,117.5,114.09,87.4
2016,11,27,11,30,0.0,121.0,6.7,21.0,121.0,117.57,90.12
2016,11,27,11,45,0.0,129.5,6.75,21.5,129.5,126.03,96.68
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,134.53,103.25
2016,11,27,12,15,0.0,138.5,6.8,22.0,138.5,135.11,103.68
2016,11,27,12,30,0.0,139.0,6.8,22.0,139.0,135.69,104.15
2016,11,27,12,45,142.0,207.5,6.8,22.5,294.0,325.54,258.52
2016,11,27,13,0,284.0,276.0,6.8,23.0,449.0,517.4,408.6
2016,11,27,13,15,172.5,266.5,6.75,23.0,371.0,416.05,328.09
2016,11,27,13,30,61.0,257.0,6.7,23.0,293.0,314.33,246.45
2016,11,27,13,45,184.0,246.5,6.65,23.5,348.0,403.41,319.18
2016,11,27,14,0,307.0,236.0,6.6,24.0,403.0,489.71,388.0
2016,11,27,14,15,282.5,225.5,6.5,23.5,373.0,457.21,363.44
2016,11,27,14,30,258.0,215.0,6.4,23.0,343.0,424.52,338.75
2016,11,27,14,45,450.5,162.5,6.3,23.0,365.5,499.06,401.15
2016,11,27,15,0,643.0,110.0,6.2,23.0,388.0,558.04,449.97
2016,11,27,15,15,612.0,104.5,6.0,23.0,348.0,514.21,414.95
2016,11,27,15,30,581.0,99.0,5.8,23.0,308.0,470.19,379.51
2016,11,27,15,45,539.0,91.0,5.6,23.0,264.5,417.53,336.54
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,366.23,293.76
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,303.15,241.05
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,246.6,192.56
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.5,177.92,134.09
2016,11,27,17,0,179.0,35.0,4.1,21.0,52.0,118.23,80.02
2016,11,27,17,15,89.5,17.5,4.0,20.5,26.0,53.51,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,45.0,10.5,5.1,18.0,13.0,10.32,0.0
2016,11,28,7,30,90.0,21.0,5.1,18.0,26.0,17.65,0.0
2016,11,28,7,45,172.5,37.5,5.1,18.5,59.5,36.97,20.01
2016,11,28,8,0,255.0,54.0,5.1,19.0,93.0,70.93,42.6
2016,11,28,8,15,298.0,70.0,5.2,19.5,131.5,107.87,70.79
2016,11,28,8,30,341.0,86.0,5.3,20.0,170.0,149.32,104.6
2016,11,28,8,45,386.0,96.5,5.45,20.5,209.5,190.26,139.04
2016,11,28,9,0,431.0,107.0,5.6,21.0,249.0,235.34,177.31
2016,11,28,9,15,616.0,90.0,5.85,21.0,323.5,307.29,235.42
2016,11,28,9,30,801.0,73.0,6.1,21.0,398.0,394.51,307.04
2016,11,28,9,45,829.5,74.5,6.35,21.5,439.5,445.94,351.13
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,497.86,394.69
2016,11,28,10,15,874.5,78.0,6.7,22.0,515.0,544.15,433.53
2016,11,28,10,30,891.0,80.0,6.8,22.0,549.0,588.1,469.82
2016,11,28,10,45,908.5,79.5,6.95,22.0,577.5,629.49,503.64
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,669.2,535.68
2016,11,28,11,15,674.5,159.5,6.95,22.0,549.5,618.84,493.55
2016,11,28,11,30,423.0,240.0,6.8,22.0,493.0,546.81,433.89
2016,11,28,11,45,423.0,244.5,6.65,22.5,501.5,562.67,445.26
2016,11,28,12,0,423.0,249.0,6.5,23.0,510.0,571.07,450.74
2016,11,28,12,15,689.5,163.5,6.45,23.0,589.0,694.02,549.38
2016,11,28,12,30,956.0,78.0,6.4,23.0,668.0,803.31,631.84
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.0,808.56,635.23
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,810.22,636.56
2016,11,28,13,15,946.0,76.5,6.25,23.0,638.0,805.28,633.21
2016,11,28,13,30,940.0,76.0,6.2,23.0,622.0,796.82,627.45
2016,11,28,13,45,929.5,75.5,6.2,23.0,598.0,781.58,617.01
2016,11,28,14,0,919.0,75.0,6.2,23.0,574.0,763.12,604.3
2016,11,28,14,15,906.0,73.5,6.05,22.5,543.0,738.66,587.79
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,711.41,569.16
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,676.6,543.6
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,643.89,518.73
2016,11,28,15,15,828.0,65.0,5.2,21.5,393.0,599.97,484.45
2016,11,28,15,30,802.0,62.0,4.8,21.0,350.0,554.99,448.59
2016,11,28,15,45,763.0,58.5,4.4,21.0,303.0,501.51,404.37
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,448.62,359.79
