Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,17.0,11.8,0.0
2016,12,9,7,45,311.0,24.0,2.85,-1.5,55.0,20.79,9.59
2016,12,9,8,0,465.0,36.0,3.1,-1.0,93.0,60.43,30.64
2016,12,9,8,15,549.0,43.5,3.2,-0.5,140.0,104.16,61.39
2016,12,9,8,30,633.0,51.0,3.3,0.0,187.0,156.55,104.6
2016,12,9,8,45,324.0,81.0,3.45,0.5,151.0,151.13,115.85
2016,12,9,9,0,15.0,111.0,3.6,1.0,115.0,111.05,92.65
2016,12,9,9,15,18.0,127.5,3.45,1.5,133.5,129.04,108.29
2016,12,9,9,30,21.0,144.0,3.3,2.0,152.0,147.36,123.91
2016,12,9,9,45,39.0,165.0,3.2,2.5,181.5,178.27,150.08
2016,12,9,10,0,57.0,186.0,3.1,3.0,211.0,209.77,176.52
2016,12,9,10,15,57.0,200.0,2.95,3.5,227.0,226.81,190.39
2016,12,9,10,30,57.0,214.0,2.8,4.0,243.0,243.83,204.06
2016,12,9,10,45,116.5,232.0,2.65,4.5,294.5,302.84,253.2
2016,12,9,11,0,176.0,250.0,2.5,5.0,346.0,362.41,301.9
2016,12,9,11,15,174.5,260.0,2.3,5.0,357.5,378.29,314.1
2016,12,9,11,30,173.0,270.0,2.1,5.0,369.0,393.66,325.88
2016,12,9,11,45,214.5,271.0,1.95,5.5,396.5,428.26,353.36
2016,12,9,12,0,256.0,272.0,1.8,6.0,424.0,470.04,385.8
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,504.41,413.11
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,538.97,440.2
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,531.21,432.44
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,521.96,423.94
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,455.49,370.81
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,396.15,322.75
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,384.71,313.91
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,372.72,304.29
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,329.49,269.8
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,279.05,229.29
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,235.45,193.94
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,192.77,158.75
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,167.4,138.32
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,149.17,123.45
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,319.68,270.05
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,436.78,363.49
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,377.13,311.41
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,317.95,259.28
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,243.39,192.84
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,177.37,127.96
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,79.95,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,11.8,0.0
2016,12,10,7,45,220.0,26.5,1.7,2.5,49.5,22.31,9.85
2016,12,10,8,0,358.0,41.0,2.0,3.0,85.0,58.09,31.96
2016,12,10,8,15,445.5,51.0,2.1,3.5,130.0,98.54,60.21
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,148.22,100.04
2016,12,10,8,45,587.0,68.0,2.3,4.5,221.0,196.38,142.64
2016,12,10,9,0,641.0,75.0,2.4,5.0,267.0,249.37,190.49
2016,12,10,9,15,678.0,80.0,2.5,5.5,310.5,299.35,236.36
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,351.66,283.55
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,399.97,326.72
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,448.81,369.29
2016,12,10,10,15,382.5,126.0,2.95,7.5,296.0,322.76,268.48
2016,12,10,10,30,0.0,159.0,3.0,8.0,160.0,155.07,126.54
2016,12,10,10,45,7.0,177.5,3.15,8.5,182.0,177.61,145.36
2016,12,10,11,0,14.0,196.0,3.3,9.0,204.0,200.77,164.21
2016,12,10,11,15,8.5,188.0,3.35,9.0,193.0,189.82,154.81
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,178.51,145.19
2016,12,10,11,45,7.5,194.0,3.5,9.5,199.0,195.96,159.38
2016,12,10,12,0,12.0,208.0,3.6,10.0,216.0,213.73,173.72
2016,12,10,12,15,6.5,189.5,3.65,10.0,194.0,191.35,155.12
2016,12,10,12,30,1.0,171.0,3.7,10.0,172.0,168.81,136.39
2016,12,10,12,45,1.0,171.5,3.75,10.5,172.5,169.53,136.81
2016,12,10,13,0,1.0,172.0,3.8,11.0,173.0,170.28,137.25
2016,12,10,13,15,0.5,142.5,3.8,11.0,143.0,140.05,112.32
2016,12,10,13,30,0.0,113.0,3.8,11.0,113.0,110.02,87.43
2016,12,10,13,45,0.0,104.5,3.85,11.0,104.5,101.57,80.49
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,93.13,73.52
2016,12,10,14,15,0.0,111.0,3.9,11.0,111.0,108.39,86.51
2016,12,10,14,30,0.0,126.0,3.9,11.0,126.0,124.1,99.87
2016,12,10,14,45,0.0,99.5,3.9,11.0,99.5,97.11,77.31
2016,12,10,15,0,0.0,73.0,3.9,11.0,73.0,70.58,54.95
2016,12,10,15,15,0.0,65.5,3.8,10.5,65.5,63.31,48.98
2016,12,10,15,30,0.0,58.0,3.7,10.0,58.0,56.04,42.92
2016,12,10,15,45,309.0,64.0,3.6,10.0,148.5,253.65,215.26
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,413.52,346.06
2016,12,10,16,15,554.5,62.5,3.1,9.5,192.5,350.66,290.45
2016,12,10,16,30,491.0,55.0,2.7,9.0,146.0,291.42,237.42
2016,12,10,16,45,395.5,44.0,2.35,8.5,103.0,220.3,173.89
2016,12,10,17,0,300.0,33.0,2.0,8.0,60.0,157.2,112.82
2016,12,10,17,15,150.0,16.5,2.0,7.5,30.0,71.86,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,9.0,13.0,10.81,0.0
2016,12,11,7,45,249.5,23.5,4.1,9.5,48.0,18.81,6.45
2016,12,11,8,0,397.0,36.0,4.3,10.0,83.0,54.49,27.01
2016,12,11,8,15,483.0,44.5,4.6,10.5,128.0,95.31,54.35
2016,12,11,8,30,569.0,53.0,4.9,11.0,173.0,145.09,93.44
2016,12,11,8,45,625.0,58.0,5.2,11.5,219.0,193.46,135.62
2016,12,11,9,0,681.0,63.0,5.5,12.0,265.0,246.76,183.42
2016,12,11,9,15,340.5,93.0,5.55,12.5,194.0,202.15,158.73
2016,12,11,9,30,0.0,123.0,5.6,13.0,123.0,119.14,95.74
2016,12,11,9,45,0.0,133.5,5.65,14.0,133.5,129.56,103.97
2016,12,11,10,0,0.0,144.0,5.7,15.0,144.0,140.01,112.02
2016,12,11,10,15,1.5,154.5,5.75,15.5,155.5,151.24,120.84
2016,12,11,10,30,3.0,165.0,5.8,16.0,167.0,162.63,129.75
2016,12,11,10,45,133.5,203.0,5.85,16.5,275.5,282.24,228.46
2016,12,11,11,0,264.0,241.0,5.9,17.0,384.0,409.74,331.3
2016,12,11,11,15,313.0,241.0,5.9,17.0,416.0,450.0,363.79
2016,12,11,11,30,362.0,241.0,5.9,17.0,448.0,491.91,397.63
2016,12,11,11,45,345.5,249.5,5.95,17.5,450.5,499.5,402.59
2016,12,11,12,0,329.0,258.0,6.0,18.0,453.0,505.3,406.16
2016,12,11,12,15,382.0,247.0,5.95,18.0,474.0,538.12,432.92
2016,12,11,12,30,435.0,236.0,5.9,18.0,495.0,577.49,464.4
2016,12,11,12,45,658.0,163.5,5.85,18.5,551.0,672.24,541.21
2016,12,11,13,0,881.0,91.0,5.8,19.0,607.0,760.04,608.47
2016,12,11,13,15,633.0,161.5,5.7,19.0,528.0,657.86,528.57
2016,12,11,13,30,385.0,232.0,5.6,19.0,449.0,540.48,433.71
2016,12,11,13,45,378.0,224.0,5.5,19.0,430.5,525.48,422.72
2016,12,11,14,0,371.0,216.0,5.4,19.0,412.0,509.15,410.33
2016,12,11,14,15,185.5,147.5,5.15,18.5,245.5,296.88,241.23
2016,12,11,14,30,0.0,79.0,4.9,18.0,79.0,76.4,57.91
2016,12,11,14,45,7.5,117.5,4.65,18.0,121.0,120.72,94.97
2016,12,11,15,0,15.0,156.0,4.4,18.0,163.0,167.48,133.6
2016,12,11,15,15,11.5,142.0,4.25,17.5,147.0,151.01,120.44
2016,12,11,15,30,8.0,128.0,4.1,17.0,131.0,134.78,107.39
2016,12,11,15,45,336.0,95.0,3.95,17.0,187.5,306.23,252.21
2016,12,11,16,0,664.0,62.0,3.8,17.0,244.0,428.2,349.3
2016,12,11,16,15,603.5,56.0,3.65,16.5,197.5,366.84,296.57
2016,12,11,16,30,543.0,50.0,3.5,16.0,151.0,308.81,245.69
2016,12,11,16,45,441.5,40.5,3.35,15.5,107.0,234.83,181.07
2016,12,11,17,0,340.0,31.0,3.2,15.0,63.0,169.36,119.02
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.5,76.94,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,9.83,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.5,17.18,4.94
2016,12,12,8,0,419.0,34.0,3.7,6.0,83.0,52.84,25.64
2016,12,12,8,15,505.0,42.0,3.7,6.5,128.0,94.2,53.33
2016,12,12,8,30,591.0,50.0,3.7,7.0,173.0,144.48,93.15
2016,12,12,8,45,644.5,55.0,3.7,7.5,219.0,193.33,136.28
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,247.53,185.32
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.0,298.31,232.1
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,351.13,279.82
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.0,399.79,322.55
2016,12,12,10,0,817.0,73.0,3.1,11.0,431.0,448.81,364.11
2016,12,12,10,15,833.5,75.5,2.95,11.5,464.5,493.91,401.85
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,538.11,437.61
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,576.96,468.1
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,612.25,494.95
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,644.18,518.16
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,673.68,538.74
2016,12,12,11,45,894.0,82.0,1.95,14.5,600.5,698.07,554.75
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,719.65,567.78
2016,12,12,12,15,902.0,81.5,1.55,15.0,615.0,735.65,576.77
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,748.44,583.15
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.0,754.28,583.2
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,756.77,580.63
2016,12,12,13,15,893.0,80.5,0.75,16.0,594.5,754.07,578.38
2016,12,12,13,30,888.0,80.0,0.7,16.0,581.0,748.07,574.04
2016,12,12,13,45,878.5,79.0,0.7,16.5,559.5,734.98,564.66
2016,12,12,14,0,869.0,78.0,0.7,17.0,538.0,718.82,553.33
2016,12,12,14,15,856.5,76.5,0.75,17.0,510.0,701.31,542.86
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,676.86,527.41
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.5,643.8,505.98
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,608.9,481.74
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,568.01,451.88
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,526.09,420.41
2016,12,12,15,45,707.5,63.0,0.85,16.0,286.0,474.9,380.11
2016,12,12,16,0,668.0,59.0,0.8,16.0,242.0,427.05,341.09
2016,12,12,16,15,609.0,53.0,0.8,15.0,196.0,366.31,292.1
2016,12,12,16,30,550.0,47.0,0.8,14.0,150.0,308.82,243.68
2016,12,12,16,45,451.0,38.0,0.85,13.5,106.0,236.11,181.43
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,171.78,121.16
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,77.87,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.5,20.0,3.0,10.0,38.5,15.34,3.01
2016,12,13,8,0,329.0,40.0,3.3,11.0,77.0,53.22,28.3
2016,12,13,8,15,418.0,50.0,3.3,11.5,121.0,91.65,53.89
2016,12,13,8,30,507.0,60.0,3.3,12.0,165.0,139.51,90.72
2016,12,13,8,45,573.0,65.5,3.3,12.5,211.5,187.06,130.97
2016,12,13,9,0,639.0,71.0,3.3,13.0,258.0,240.7,177.7
2016,12,13,9,15,677.0,76.0,3.45,13.5,301.5,290.69,222.58
2016,12,13,9,30,715.0,81.0,3.6,14.0,345.0,343.14,268.96
2016,12,13,9,45,748.5,82.5,3.8,15.0,385.0,392.27,311.42
2016,12,13,10,0,782.0,84.0,4.0,16.0,425.0,442.77,353.88
2016,12,13,10,15,800.0,86.5,4.05,16.0,458.5,487.29,391.81
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,531.13,428.36
2016,12,13,10,45,837.0,88.5,4.15,16.5,520.0,571.41,460.62
2016,12,13,11,0,856.0,88.0,4.2,17.0,548.0,610.46,491.17
2016,12,13,11,15,863.5,89.0,4.2,17.0,567.0,642.37,516.48
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,671.88,539.56
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,697.1,558.09
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,722.34,575.39
2016,12,13,12,15,909.0,80.0,4.25,18.0,617.0,737.99,586.82
2016,12,13,12,30,910.0,80.0,4.3,18.0,620.0,750.39,596.05
2016,12,13,12,45,909.5,79.0,4.35,18.0,615.0,757.29,601.45
2016,12,13,13,0,909.0,78.0,4.4,18.0,610.0,760.83,604.54
2016,12,13,13,15,904.0,77.5,4.35,18.0,597.0,758.23,602.72
2016,12,13,13,30,899.0,77.0,4.3,18.0,584.0,752.28,598.61
2016,12,13,13,45,892.0,75.5,4.25,18.0,563.0,740.47,590.38
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,725.48,579.95
2016,12,13,14,15,872.5,72.5,4.15,17.5,514.0,703.58,565.49
2016,12,13,14,30,860.0,71.0,4.1,17.0,486.0,678.95,548.95
2016,12,13,14,45,836.5,70.5,4.05,17.0,450.0,649.79,527.83
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,614.59,500.59
2016,12,13,15,15,787.5,67.0,3.85,16.5,374.0,573.71,469.16
2016,12,13,15,30,762.0,64.0,3.7,16.0,334.0,531.75,436.06
2016,12,13,15,45,722.0,60.5,3.6,16.0,289.5,480.46,393.89
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,429.76,351.03
2016,12,13,16,15,624.0,51.5,3.1,15.0,198.5,372.09,302.03
2016,12,13,16,30,566.0,46.0,2.7,14.0,152.0,315.06,252.0
2016,12,13,16,45,463.0,38.0,2.35,13.0,108.0,241.22,187.46
2016,12,13,17,0,360.0,30.0,2.0,12.0,64.0,175.95,125.71
2016,12,13,17,15,180.0,15.0,2.05,11.5,32.0,80.04,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,38.5,13.55,1.54
2016,12,14,8,0,368.0,36.0,2.5,5.0,77.0,50.46,25.75
2016,12,14,8,15,458.0,45.5,2.35,5.5,122.0,90.52,52.51
2016,12,14,8,30,548.0,55.0,2.2,6.0,167.0,140.03,91.23
2016,12,14,8,45,601.0,62.0,2.05,6.5,212.5,188.32,133.42
2016,12,14,9,0,654.0,69.0,1.9,7.0,258.0,241.33,180.82
2016,12,14,9,15,327.0,89.5,1.8,8.0,184.0,192.31,151.86
2016,12,14,9,30,0.0,110.0,1.7,9.0,110.0,106.49,86.11
2016,12,14,9,45,0.0,122.5,1.65,10.0,122.5,118.8,96.16
2016,12,14,10,0,0.0,135.0,1.6,11.0,135.0,131.17,105.9
2016,12,14,10,15,0.0,146.0,1.6,11.5,146.0,142.11,114.53
2016,12,14,10,30,0.0,157.0,1.6,12.0,157.0,153.1,123.12
2016,12,14,10,45,6.0,175.0,1.65,12.5,178.5,174.52,140.3
2016,12,14,11,0,12.0,193.0,1.7,13.0,200.0,196.5,157.75
2016,12,14,11,15,13.0,200.0,1.65,13.0,207.5,204.71,164.13
2016,12,14,11,30,14.0,207.0,1.6,13.0,215.0,213.0,170.61
2016,12,14,11,45,14.0,209.5,1.6,13.5,218.0,216.1,172.62
2016,12,14,12,0,14.0,212.0,1.6,14.0,221.0,219.18,174.67
2016,12,14,12,15,21.5,224.5,1.55,14.5,237.5,237.9,189.34
2016,12,14,12,30,29.0,237.0,1.5,15.0,254.0,263.52,209.27
2016,12,14,12,45,30.0,236.5,1.5,15.5,254.0,264.83,209.88
2016,12,14,13,0,31.0,236.0,1.5,16.0,254.0,266.13,210.62
2016,12,14,13,15,38.0,237.5,1.5,16.0,259.0,274.04,217.18
2016,12,14,13,30,45.0,239.0,1.5,16.0,264.0,281.99,223.77
2016,12,14,13,45,58.5,236.5,1.55,16.0,268.0,290.18,230.9
2016,12,14,14,0,72.0,234.0,1.6,16.0,272.0,298.14,237.86
2016,12,14,14,15,52.0,213.0,1.65,16.0,240.0,260.88,208.41
2016,12,14,14,30,32.0,192.0,1.7,16.0,208.0,223.99,179.07
2016,12,14,14,45,16.0,149.0,1.75,16.0,157.0,159.68,127.27
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,104.19,81.69
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,93.73,73.42
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,83.28,64.96
2016,12,14,15,45,301.5,79.0,1.7,15.0,162.0,268.48,222.04
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,410.64,334.38
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,348.79,282.12
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,290.37,232.14
2016,12,14,16,45,384.0,45.5,1.45,12.0,105.0,218.83,170.48
2016,12,14,17,0,288.0,34.0,1.4,11.0,62.0,155.29,111.71
2016,12,14,17,15,144.0,17.0,1.55,10.5,31.0,72.0,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,2.5,7.0,6.75,0.0
2016,12,15,8,0,0.0,14.0,3.1,3.0,14.0,13.5,5.71
2016,12,15,8,15,0.0,22.5,3.15,3.5,22.5,21.71,13.27
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,29.92,20.72
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,38.62,28.51
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,47.33,36.19
2016,12,15,9,15,0.0,58.0,3.15,5.5,58.0,56.04,43.76
2016,12,15,9,30,0.0,67.0,3.0,6.0,67.0,64.76,51.21
2016,12,15,9,45,0.0,66.0,2.95,6.5,66.0,63.79,50.15
2016,12,15,10,0,0.0,65.0,2.9,7.0,65.0,62.83,49.1
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,76.4,60.69
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,90.04,72.25
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,96.9,77.79
2016,12,15,11,0,0.0,107.0,2.5,8.0,107.0,103.78,83.34
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,101.82,81.39
2016,12,15,11,30,0.0,103.0,2.3,9.0,103.0,99.86,79.49
2016,12,15,11,45,0.0,124.5,2.2,9.5,124.5,121.13,97.09
2016,12,15,12,0,0.0,146.0,2.1,10.0,146.0,142.63,114.65
2016,12,15,12,15,0.0,144.5,2.05,10.0,144.5,141.21,113.38
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,139.8,112.2
2016,12,15,12,45,0.0,153.0,1.95,10.5,153.0,150.01,120.43
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,160.35,128.72
2016,12,15,13,15,0.0,149.0,1.9,11.0,149.0,146.29,117.21
2016,12,15,13,30,0.0,135.0,1.9,11.0,135.0,132.24,105.74
2016,12,15,13,45,0.0,132.0,1.9,11.5,132.0,129.38,103.32
2016,12,15,14,0,0.0,129.0,1.9,12.0,129.0,126.54,100.93
2016,12,15,14,15,0.0,139.5,1.9,12.0,139.5,137.68,110.35
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,149.24,120.1
2016,12,15,14,45,3.5,150.0,1.9,12.0,152.0,152.39,123.04
2016,12,15,15,0,7.0,150.0,1.9,12.0,154.0,155.68,126.13
2016,12,15,15,15,3.5,136.5,1.85,12.0,138.5,139.92,113.16
2016,12,15,15,30,0.0,123.0,1.8,12.0,123.0,124.39,100.32
2016,12,15,15,45,244.0,109.5,1.75,12.0,177.0,264.96,220.57
2016,12,15,16,0,488.0,96.0,1.7,12.0,231.0,375.8,309.68
2016,12,15,16,15,425.5,84.5,1.5,11.0,186.5,314.7,257.64
2016,12,15,16,30,363.0,73.0,1.3,10.0,142.0,257.69,208.55
2016,12,15,16,45,274.5,56.5,1.1,9.5,100.0,189.2,148.97
2016,12,15,17,0,186.0,40.0,0.9,9.0,58.0,128.51,93.52
2016,12,15,17,15,93.0,20.0,0.95,8.5,29.0,59.95,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,8.5,36.0,14.74,0.38
2016,12,16,8,0,311.0,38.0,3.8,9.0,72.0,48.33,25.49
2016,12,16,8,15,402.5,48.5,3.95,9.5,115.0,85.97,50.32
2016,12,16,8,30,494.0,59.0,4.1,10.0,158.0,133.34,86.56
2016,12,16,8,45,560.5,65.0,4.35,11.0,204.0,180.42,126.31
2016,12,16,9,0,627.0,71.0,4.6,12.0,250.0,233.7,172.79
2016,12,16,9,15,665.0,76.0,4.7,12.5,293.5,282.96,217.46
2016,12,16,9,30,703.0,81.0,4.8,13.0,337.0,334.72,263.8
2016,12,16,9,45,735.5,83.0,4.95,14.0,376.5,383.36,306.44
2016,12,16,10,0,768.0,85.0,5.1,15.0,416.0,433.32,349.11
2016,12,16,10,15,384.0,102.5,5.2,15.5,268.0,295.09,240.3
2016,12,16,10,30,0.0,120.0,5.3,16.0,120.0,116.54,91.65
2016,12,16,10,45,0.0,122.0,5.4,17.0,122.0,118.54,92.91
2016,12,16,11,0,0.0,124.0,5.5,18.0,124.0,120.54,94.03
2016,12,16,11,15,0.0,122.5,5.55,18.5,122.5,119.09,92.53
2016,12,16,11,30,0.0,121.0,5.6,19.0,121.0,117.63,91.06
2016,12,16,11,45,3.5,156.5,5.7,19.5,158.5,155.41,121.47
2016,12,16,12,0,7.0,192.0,5.8,20.0,196.0,193.9,152.08
2016,12,16,12,15,9.5,200.0,5.85,20.0,205.5,204.18,160.28
2016,12,16,12,30,12.0,208.0,5.9,20.0,215.0,214.61,168.66
2016,12,16,12,45,6.0,177.5,5.95,20.5,181.0,179.31,140.06
2016,12,16,13,0,0.0,147.0,6.0,21.0,147.0,144.08,111.48
2016,12,16,13,15,427.0,119.5,6.0,21.0,360.0,458.56,372.32
2016,12,16,13,30,854.0,92.0,6.0,21.0,573.0,739.37,590.92
2016,12,16,13,45,845.5,91.0,6.0,21.0,552.5,727.81,581.7
2016,12,16,14,0,837.0,90.0,6.0,21.0,532.0,713.22,571.53
2016,12,16,14,15,442.0,145.5,5.9,21.0,378.5,484.78,391.69
2016,12,16,14,30,47.0,201.0,5.8,21.0,225.0,244.61,193.93
2016,12,16,14,45,418.0,139.0,5.7,21.0,318.5,447.07,363.32
2016,12,16,15,0,789.0,77.0,5.6,21.0,412.0,608.08,493.32
2016,12,16,15,15,763.5,73.5,5.35,20.5,372.5,567.5,461.05
2016,12,16,15,30,738.0,70.0,5.1,20.0,333.0,525.87,427.99
2016,12,16,15,45,698.0,66.0,4.85,20.0,289.0,474.89,385.9
2016,12,16,16,0,658.0,62.0,4.6,20.0,245.0,427.48,345.61
2016,12,16,16,15,601.0,56.0,4.25,19.0,199.0,368.12,295.85
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,311.77,247.09
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,238.23,183.31
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,173.0,123.19
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,79.79,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,12.41,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,45.19,20.9
2016,12,17,8,15,459.5,42.0,3.6,16.5,116.0,84.35,45.34
2016,12,17,8,30,550.0,51.0,3.7,17.0,160.0,133.01,81.5
2016,12,17,8,45,604.5,57.0,3.8,17.5,205.5,180.44,121.33
2016,12,17,9,0,659.0,63.0,3.9,18.0,251.0,232.75,166.73
2016,12,17,9,15,696.0,67.5,4.15,18.5,294.5,282.68,211.14
2016,12,17,9,30,733.0,72.0,4.4,19.0,338.0,335.39,257.47
2016,12,17,9,45,756.5,76.0,4.7,20.0,376.5,383.61,299.16
2016,12,17,10,0,780.0,80.0,5.0,21.0,415.0,432.24,340.1
2016,12,17,10,15,470.0,150.0,5.05,21.5,356.5,384.62,304.66
2016,12,17,10,30,160.0,220.0,5.1,22.0,298.0,306.33,241.81
2016,12,17,10,45,505.0,153.0,5.15,22.5,418.5,445.46,354.05
2016,12,17,11,0,850.0,86.0,5.2,23.0,539.0,599.85,475.44
2016,12,17,11,15,859.0,87.5,5.1,23.0,559.0,633.32,500.96
2016,12,17,11,30,868.0,89.0,5.0,23.0,579.0,664.53,524.77
2016,12,17,11,45,872.0,90.0,4.95,23.5,591.0,689.4,542.59
2016,12,17,12,0,876.0,91.0,4.9,24.0,603.0,711.44,557.35
2016,12,17,12,15,878.5,91.5,4.8,24.0,607.5,728.93,569.41
2016,12,17,12,30,881.0,92.0,4.7,24.0,612.0,743.32,579.28
2016,12,17,12,45,886.5,89.5,4.6,24.5,609.5,749.71,582.26
2016,12,17,13,0,892.0,87.0,4.5,25.0,607.0,756.38,585.58
2016,12,17,13,15,888.5,86.0,4.4,25.0,595.5,754.81,584.38
2016,12,17,13,30,885.0,85.0,4.3,25.0,584.0,749.95,581.06
2016,12,17,13,45,882.5,82.5,4.2,25.0,565.0,740.86,574.84
2016,12,17,14,0,880.0,80.0,4.1,25.0,546.0,728.55,566.43
2016,12,17,14,15,868.0,78.5,3.85,24.5,518.0,711.78,555.47
2016,12,17,14,30,856.0,77.0,3.6,24.0,490.0,688.0,539.39
2016,12,17,14,45,841.5,74.0,3.35,24.0,456.5,658.2,517.76
2016,12,17,15,0,827.0,71.0,3.1,24.0,423.0,626.13,493.29
2016,12,17,15,15,802.0,68.0,2.65,23.5,382.5,585.5,462.19
2016,12,17,15,30,777.0,65.0,2.2,23.0,342.0,543.68,429.47
2016,12,17,15,45,741.5,61.0,1.8,22.5,297.5,494.01,390.09
2016,12,17,16,0,706.0,57.0,1.4,22.0,253.0,444.55,349.73
2016,12,17,16,15,649.0,51.5,1.3,21.0,206.0,383.68,301.03
2016,12,17,16,30,592.0,46.0,1.2,20.0,159.0,328.77,255.04
2016,12,17,16,45,496.5,38.0,1.2,19.5,114.0,256.48,193.99
2016,12,17,17,0,401.0,30.0,1.2,19.0,69.0,191.99,135.33
2016,12,17,17,15,200.5,15.0,1.15,18.5,34.5,87.94,5.79
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,11.5,6.7,-5.0,11.5,11.09,0.0
2016,12,18,8,0,0.0,23.0,6.7,-5.0,23.0,22.2,13.31
2016,12,18,8,15,0.0,37.0,6.7,-4.5,37.0,35.68,26.15
2016,12,18,8,30,0.0,51.0,6.7,-4.0,51.0,49.12,38.66
2016,12,18,8,45,0.0,66.0,6.75,-4.0,66.0,63.59,52.04
2016,12,18,9,0,0.0,81.0,6.8,-4.0,81.0,78.14,65.33
2016,12,18,9,15,0.0,95.5,6.75,-3.5,95.5,92.28,77.95
2016,12,18,9,30,0.0,110.0,6.7,-3.0,110.0,106.48,90.42
2016,12,18,9,45,0.0,123.0,6.7,-2.5,123.0,119.28,101.48
2016,12,18,10,0,0.0,136.0,6.7,-2.0,136.0,132.14,112.46
2016,12,18,10,15,11.5,161.5,6.65,-1.5,167.5,162.99,139.21
2016,12,18,10,30,23.0,187.0,6.6,-1.0,199.0,194.98,166.73
2016,12,18,10,45,80.5,215.5,6.6,-1.0,258.5,260.28,223.9
2016,12,18,11,0,138.0,244.0,6.6,-1.0,318.0,331.18,285.45
2016,12,18,11,15,200.0,249.0,6.6,-0.5,360.5,380.24,327.76
2016,12,18,11,30,262.0,254.0,6.6,0.0,403.0,437.41,376.56
2016,12,18,11,45,214.5,264.5,6.6,0.0,388.0,418.84,359.93
2016,12,18,12,0,167.0,275.0,6.6,0.0,373.0,402.86,345.36
2016,12,18,12,15,307.0,252.0,6.55,0.0,433.0,487.74,420.22
2016,12,18,12,30,447.0,229.0,6.5,0.0,493.0,575.96,496.71
2016,12,18,12,45,436.5,230.0,6.5,0.0,486.5,575.2,495.89
2016,12,18,13,0,426.0,231.0,6.5,0.0,480.0,572.6,493.83
2016,12,18,13,15,449.0,219.5,6.4,0.0,477.0,579.61,500.52
2016,12,18,13,30,472.0,208.0,6.3,0.0,474.0,584.7,505.6
2016,12,18,13,45,550.0,176.0,6.25,0.0,475.0,605.26,525.13
2016,12,18,14,0,628.0,144.0,6.2,0.0,476.0,625.61,544.23
2016,12,18,14,15,676.5,122.0,6.1,0.0,463.0,628.5,547.99
2016,12,18,14,30,725.0,100.0,6.0,0.0,450.0,626.67,547.77
2016,12,18,14,45,779.5,88.0,5.95,0.0,440.5,633.08,554.07
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,636.97,557.78
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,595.33,521.98
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,552.49,484.61
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.0,502.9,440.73
2016,12,18,16,0,715.0,60.0,5.4,0.0,259.0,453.37,395.7
2016,12,18,16,15,658.0,54.0,5.15,0.0,211.5,391.54,338.63
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,335.88,285.44
2016,12,18,16,45,511.5,39.5,4.65,-0.5,118.5,264.88,218.69
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,201.06,154.73
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,92.4,14.55
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,15.0,3.9,-4.0,37.5,11.17,0.0
2016,12,19,8,0,442.0,30.0,4.0,-4.0,75.0,43.75,20.13
