Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,15,533.5,37.5,4.0,-3.5,121.0,86.32,47.74
2016,12,19,8,30,625.0,45.0,4.0,-3.0,167.0,137.15,87.95
2016,12,19,8,45,679.0,50.0,4.0,-3.0,214.0,187.1,133.35
2016,12,19,9,0,733.0,55.0,4.0,-3.0,261.0,241.8,185.09
2016,12,19,9,15,768.5,58.5,4.0,-2.5,306.0,293.7,235.21
2016,12,19,9,30,804.0,62.0,4.0,-2.0,351.0,347.67,286.55
2016,12,19,9,45,829.0,64.5,4.0,-1.5,391.5,398.15,334.03
2016,12,19,10,0,854.0,67.0,4.0,-1.0,432.0,449.02,380.57
2016,12,19,10,15,700.5,109.0,3.95,-0.5,424.0,454.71,387.8
2016,12,19,10,30,547.0,151.0,3.9,0.0,416.0,444.16,379.59
2016,12,19,10,45,730.0,112.5,3.9,0.0,487.0,530.02,453.7
2016,12,19,11,0,913.0,74.0,3.9,0.0,558.0,620.56,530.46
2016,12,19,11,15,635.0,155.0,3.85,0.5,497.5,564.11,480.4
2016,12,19,11,30,357.0,236.0,3.8,1.0,437.0,479.64,406.68
2016,12,19,11,45,408.5,229.0,3.75,1.5,463.5,516.66,437.64
2016,12,19,12,0,460.0,222.0,3.7,2.0,490.0,560.52,473.03
2016,12,19,12,15,384.5,241.5,3.65,2.5,467.0,530.99,446.89
2016,12,19,12,30,309.0,261.0,3.6,3.0,444.0,504.28,423.07
2016,12,19,12,45,368.5,245.5,3.55,3.5,462.0,535.32,448.98
2016,12,19,13,0,428.0,230.0,3.5,4.0,480.0,572.86,479.34
2016,12,19,13,15,676.5,153.5,3.45,4.0,539.0,679.01,568.71
2016,12,19,13,30,925.0,77.0,3.4,4.0,598.0,770.2,640.66
2016,12,19,13,45,640.5,147.5,3.35,4.5,502.5,643.52,538.81
2016,12,19,14,0,356.0,218.0,3.3,5.0,407.0,500.23,419.26
2016,12,19,14,15,511.5,167.0,3.25,4.5,423.0,558.31,471.26
2016,12,19,14,30,667.0,116.0,3.2,4.0,439.0,605.14,512.65
2016,12,19,14,45,759.0,92.0,3.15,4.0,435.0,626.88,531.22
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,639.28,542.16
2016,12,19,15,15,826.5,65.0,2.9,4.0,390.5,598.47,508.24
2016,12,19,15,30,802.0,62.0,2.7,4.0,350.0,556.36,472.93
2016,12,19,15,45,764.5,58.5,2.55,4.0,304.5,505.46,429.73
2016,12,19,16,0,727.0,55.0,2.4,4.0,259.0,454.83,385.58
2016,12,19,16,15,671.5,50.0,2.1,3.0,212.0,394.49,332.92
2016,12,19,16,30,616.0,45.0,1.8,2.0,165.0,336.69,280.59
2016,12,19,16,45,522.0,37.5,1.5,1.5,119.0,263.97,214.15
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,202.68,154.03
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,93.22,20.13
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.5,0.15,1.5,34.0,11.68,0.0
2016,12,20,8,0,366.0,31.0,0.1,2.0,68.0,40.95,19.57
2016,12,20,8,15,458.5,40.0,0.2,2.5,112.0,79.65,44.2
2016,12,20,8,30,551.0,49.0,0.3,3.0,156.0,128.07,81.0
2016,12,20,8,45,606.0,55.0,0.45,3.5,201.0,175.41,121.85
2016,12,20,9,0,661.0,61.0,0.6,4.0,246.0,227.69,168.58
2016,12,20,9,15,698.0,65.5,0.75,4.5,289.5,278.2,214.75
2016,12,20,9,30,735.0,70.0,0.9,5.0,333.0,330.37,261.82
2016,12,20,9,45,760.0,73.5,1.05,6.0,372.0,378.79,304.6
2016,12,20,10,0,785.0,77.0,1.2,7.0,411.0,427.76,346.63
2016,12,20,10,15,515.0,144.0,1.3,7.5,370.0,398.06,325.32
2016,12,20,10,30,245.0,211.0,1.4,8.0,329.0,343.91,281.73
2016,12,20,10,45,545.0,148.5,1.55,9.0,431.0,461.04,377.8
2016,12,20,11,0,845.0,86.0,1.7,10.0,533.0,593.91,482.72
2016,12,20,11,15,513.0,174.0,1.8,10.5,449.0,505.25,410.16
2016,12,20,11,30,181.0,262.0,1.9,11.0,365.0,387.78,313.45
2016,12,20,11,45,174.0,268.5,2.05,11.5,368.5,395.57,319.81
2016,12,20,12,0,167.0,275.0,2.2,12.0,372.0,402.55,324.78
2016,12,20,12,15,134.0,274.5,2.25,12.0,353.0,382.9,308.77
2016,12,20,12,30,101.0,274.0,2.3,12.0,334.0,355.15,286.45
2016,12,20,12,45,77.5,264.0,2.35,12.5,309.5,329.17,265.17
2016,12,20,13,0,54.0,254.0,2.4,13.0,285.0,302.53,243.26
2016,12,20,13,15,66.0,254.0,2.4,13.0,291.5,312.69,251.95
2016,12,20,13,30,78.0,254.0,2.4,13.0,298.0,322.78,260.47
2016,12,20,13,45,119.5,249.0,2.45,13.5,314.0,356.37,287.95
2016,12,20,14,0,161.0,244.0,2.5,14.0,330.0,381.3,308.37
2016,12,20,14,15,495.5,161.0,2.45,14.0,405.5,540.5,440.0
2016,12,20,14,30,830.0,78.0,2.4,14.0,481.0,672.44,544.43
2016,12,20,14,45,488.5,132.5,2.4,14.0,365.5,487.8,398.41
2016,12,20,15,0,147.0,187.0,2.4,14.0,250.0,302.96,247.08
2016,12,20,15,15,140.5,170.5,2.2,13.5,226.5,277.94,228.06
2016,12,20,15,30,134.0,154.0,2.0,13.0,203.0,252.86,208.02
2016,12,20,15,45,389.0,109.0,1.8,13.0,224.5,354.41,293.01
2016,12,20,16,0,644.0,64.0,1.6,13.0,246.0,425.4,348.46
2016,12,20,16,15,587.5,58.0,1.5,12.0,200.5,366.78,299.0
2016,12,20,16,30,531.0,52.0,1.4,11.0,155.0,311.08,250.98
2016,12,20,16,45,443.5,42.0,1.35,10.0,112.0,241.98,190.87
2016,12,20,17,0,356.0,32.0,1.3,9.0,69.0,179.99,133.66
2016,12,20,17,15,178.0,16.0,1.35,8.5,34.5,84.04,21.48
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,182.0,15.5,3.25,5.0,33.5,11.74,0.0
2016,12,21,8,0,364.0,31.0,3.6,6.0,67.0,40.17,18.69
2016,12,21,8,15,457.5,40.0,3.55,6.5,111.0,78.69,42.79
2016,12,21,8,30,551.0,49.0,3.5,7.0,155.0,127.06,79.31
2016,12,21,8,45,609.5,55.0,3.5,8.0,200.5,175.02,120.32
2016,12,21,9,0,668.0,61.0,3.5,9.0,246.0,228.3,167.56
2016,12,21,9,15,705.0,65.0,3.7,10.0,290.0,278.64,213.43
2016,12,21,9,30,742.0,69.0,3.9,11.0,334.0,330.63,260.14
2016,12,21,9,45,768.5,72.0,4.1,12.0,373.5,379.46,303.52
2016,12,21,10,0,795.0,75.0,4.3,13.0,413.0,428.97,346.35
2016,12,21,10,15,559.5,137.0,4.3,13.5,384.5,411.6,334.6
2016,12,21,10,30,324.0,199.0,4.3,14.0,356.0,372.29,302.78
2016,12,21,10,45,355.0,205.5,4.35,14.5,386.0,409.32,332.8
2016,12,21,11,0,386.0,212.0,4.4,15.0,416.0,447.52,363.14
2016,12,21,11,15,270.0,237.5,4.4,15.5,383.0,415.51,335.74
2016,12,21,11,30,154.0,263.0,4.4,16.0,350.0,371.23,298.26
2016,12,21,11,45,256.5,255.5,4.4,16.5,404.0,442.38,355.63
2016,12,21,12,0,359.0,248.0,4.4,17.0,458.0,511.89,410.58
2016,12,21,12,15,280.5,263.0,4.4,17.0,428.0,480.22,384.38
2016,12,21,12,30,202.0,278.0,4.4,17.0,398.0,438.68,350.69
2016,12,21,12,45,326.0,252.0,4.4,17.5,443.5,511.17,409.26
2016,12,21,13,0,450.0,226.0,4.4,18.0,489.0,584.57,467.04
2016,12,21,13,15,412.0,230.0,4.35,18.0,467.0,556.09,444.64
2016,12,21,13,30,374.0,234.0,4.3,18.0,445.0,533.48,426.92
2016,12,21,13,45,615.0,158.0,4.25,18.5,491.0,636.38,509.88
2016,12,21,14,0,856.0,82.0,4.2,19.0,537.0,718.8,573.28
2016,12,21,14,15,843.5,80.5,4.1,19.0,509.5,698.16,557.97
2016,12,21,14,30,831.0,79.0,4.0,19.0,482.0,674.82,541.25
2016,12,21,14,45,808.5,78.0,3.9,19.0,447.5,642.83,517.72
2016,12,21,15,0,786.0,77.0,3.8,19.0,413.0,608.96,491.7
2016,12,21,15,15,760.0,73.5,3.4,18.5,374.0,568.49,460.32
2016,12,21,15,30,734.0,70.0,3.0,18.0,335.0,526.97,427.44
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.5,477.71,387.93
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,431.54,349.66
2016,12,21,16,15,604.5,55.5,2.2,16.0,203.0,372.87,301.09
2016,12,21,16,30,548.0,50.0,2.0,15.0,158.0,317.1,253.21
2016,12,21,16,45,459.0,41.0,1.85,14.0,114.5,247.73,193.26
2016,12,21,17,0,370.0,32.0,1.7,13.0,71.0,185.52,136.49
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.5,86.76,26.28
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,16.0,4.25,6.5,31.5,12.27,0.0
2016,12,22,8,0,322.0,32.0,4.4,7.0,63.0,39.03,18.79
2016,12,22,8,15,417.0,42.0,4.55,7.5,106.0,76.19,42.25
2016,12,22,8,30,512.0,52.0,4.7,8.0,149.0,123.43,77.66
2016,12,22,8,45,575.0,58.0,4.9,8.5,195.0,170.15,117.45
2016,12,22,9,0,638.0,64.0,5.1,9.0,241.0,222.73,164.22
2016,12,22,9,15,677.0,68.5,5.05,9.5,284.0,272.1,209.65
2016,12,22,9,30,716.0,73.0,5.0,10.0,327.0,324.09,256.95
2016,12,22,9,45,743.0,76.5,5.0,10.5,366.5,372.94,301.08
2016,12,22,10,0,770.0,80.0,5.0,11.0,406.0,422.12,344.45
2016,12,22,10,15,789.0,82.5,4.85,11.5,440.0,466.91,382.99
2016,12,22,10,30,808.0,85.0,4.7,12.0,474.0,511.19,419.95
2016,12,22,10,45,821.5,86.5,4.6,12.5,501.5,550.57,452.11
2016,12,22,11,0,835.0,88.0,4.5,13.0,529.0,588.49,482.23
2016,12,22,11,15,843.5,89.5,4.4,13.5,549.5,621.61,507.82
2016,12,22,11,30,852.0,91.0,4.3,14.0,570.0,652.52,531.07
2016,12,22,11,45,872.0,85.5,4.2,14.5,585.0,678.56,550.49
2016,12,22,12,0,892.0,80.0,4.1,15.0,600.0,704.72,568.59
2016,12,22,12,15,893.5,80.5,4.0,15.0,604.5,721.93,580.81
2016,12,22,12,30,895.0,81.0,3.9,15.0,609.0,736.01,590.78
2016,12,22,12,45,891.5,81.5,3.85,15.5,605.0,743.24,594.83
2016,12,22,13,0,888.0,82.0,3.8,16.0,601.0,747.15,596.58
2016,12,22,13,15,884.0,81.5,3.75,16.0,589.0,746.28,596.06
2016,12,22,13,30,880.0,81.0,3.7,16.0,577.0,742.13,593.28
2016,12,22,13,45,871.5,80.0,3.65,16.0,557.5,730.91,585.4
2016,12,22,14,0,863.0,79.0,3.6,16.0,538.0,716.6,575.38
2016,12,22,14,15,851.5,77.5,3.55,16.0,511.0,700.89,564.4
2016,12,22,14,30,840.0,76.0,3.5,16.0,484.0,678.2,548.21
2016,12,22,14,45,817.0,75.5,3.45,16.0,450.0,646.35,525.0
2016,12,22,15,0,794.0,75.0,3.4,16.0,416.0,612.63,499.05
2016,12,22,15,15,769.0,72.0,3.1,15.5,377.0,573.21,468.42
2016,12,22,15,30,744.0,69.0,2.8,15.0,338.0,532.64,436.22
2016,12,22,15,45,705.0,65.0,2.55,14.5,294.5,482.26,395.56
2016,12,22,16,0,666.0,61.0,2.3,14.0,251.0,435.06,356.24
2016,12,22,16,15,610.5,55.5,2.1,13.5,205.5,376.66,306.86
2016,12,22,16,30,555.0,50.0,1.9,13.0,160.0,321.06,258.27
2016,12,22,16,45,461.5,41.5,1.7,12.5,116.0,250.04,196.26
2016,12,22,17,0,368.0,33.0,1.5,12.0,72.0,186.49,138.2
2016,12,22,17,15,184.0,16.5,1.55,11.5,36.0,87.73,31.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,2.6,9.5,13.0,12.55,0.0
2016,12,23,8,0,0.0,26.0,3.0,10.0,26.0,25.02,14.26
2016,12,23,8,15,0.0,44.5,3.2,10.5,44.5,42.51,30.22
2016,12,23,8,30,0.0,63.0,3.4,11.0,63.0,60.27,45.86
2016,12,23,8,45,4.0,81.5,3.6,11.5,83.0,78.98,61.95
2016,12,23,9,0,8.0,100.0,3.8,12.0,103.0,98.22,78.27
2016,12,23,9,15,13.5,117.0,3.85,12.5,122.0,116.97,93.92
2016,12,23,9,30,19.0,134.0,3.9,13.0,141.0,136.31,109.89
2016,12,23,9,45,22.5,149.0,3.95,14.0,158.0,153.49,123.66
2016,12,23,10,0,26.0,164.0,4.0,15.0,175.0,171.0,137.49
2016,12,23,10,15,27.5,177.5,4.0,15.5,190.0,186.39,149.66
2016,12,23,10,30,29.0,191.0,4.0,16.0,205.0,204.63,164.02
2016,12,23,10,45,14.5,133.0,4.0,16.5,140.0,137.4,108.65
2016,12,23,11,0,0.0,75.0,4.0,17.0,75.0,72.53,54.8
2016,12,23,11,15,0.0,112.5,4.05,17.0,112.5,109.21,84.96
2016,12,23,11,30,0.0,150.0,4.1,17.0,150.0,146.45,115.21
2016,12,23,11,45,0.0,150.5,4.15,17.5,150.5,147.03,115.3
2016,12,23,12,0,0.0,151.0,4.2,18.0,151.0,147.62,115.48
2016,12,23,12,15,0.0,152.5,4.2,18.0,152.5,149.22,116.73
2016,12,23,12,30,0.0,154.0,4.2,18.0,154.0,150.85,118.02
2016,12,23,12,45,7.0,182.5,4.2,18.5,186.5,185.09,145.54
2016,12,23,13,0,14.0,211.0,4.2,19.0,219.0,220.02,173.29
2016,12,23,13,15,13.5,207.0,4.15,19.0,214.5,215.99,170.09
2016,12,23,13,30,13.0,203.0,4.1,19.0,210.0,211.95,167.01
2016,12,23,13,45,6.5,174.0,4.1,19.5,177.5,177.33,139.06
2016,12,23,14,0,0.0,145.0,4.1,20.0,145.0,142.91,111.18
2016,12,23,14,15,0.0,138.5,3.95,20.0,138.5,136.55,106.26
2016,12,23,14,30,0.0,132.0,3.8,20.0,132.0,130.22,101.33
2016,12,23,14,45,0.0,100.5,3.65,20.0,100.5,98.06,75.35
2016,12,23,15,0,0.0,69.0,3.5,20.0,69.0,66.7,49.76
2016,12,23,15,15,0.0,62.5,3.05,19.5,62.5,60.4,44.78
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,54.11,39.73
2016,12,23,15,45,251.0,71.5,2.2,19.0,143.5,233.44,190.78
2016,12,23,16,0,502.0,87.0,1.8,19.0,231.0,378.84,305.25
2016,12,23,16,15,443.5,77.5,1.55,18.5,188.0,319.09,255.04
2016,12,23,16,30,385.0,68.0,1.3,18.0,145.0,264.98,209.24
2016,12,23,16,45,300.5,54.5,1.1,17.5,104.5,199.7,153.96
2016,12,23,17,0,216.0,41.0,0.9,17.0,64.0,141.7,103.32
2016,12,23,17,15,108.0,20.5,0.9,16.5,32.0,68.06,25.59
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,124.5,16.5,2.75,17.5,28.5,12.88,0.0
2016,12,24,8,0,249.0,33.0,3.0,18.0,57.0,35.88,17.14
2016,12,24,8,15,343.5,44.5,3.1,18.5,98.0,70.85,39.03
2016,12,24,8,30,438.0,56.0,3.2,19.0,139.0,115.23,70.73
2016,12,24,8,45,501.0,63.5,3.3,19.5,182.5,159.36,106.3
2016,12,24,9,0,564.0,71.0,3.4,20.0,226.0,209.51,148.48
2016,12,24,9,15,605.5,76.5,3.6,20.0,268.5,256.94,190.14
2016,12,24,9,30,647.0,82.0,3.8,20.0,311.0,307.41,234.23
2016,12,24,9,45,681.5,84.5,4.0,20.5,350.5,354.78,275.04
2016,12,24,10,0,716.0,87.0,4.2,21.0,390.0,403.76,316.33
2016,12,24,10,15,409.0,150.5,4.35,21.5,327.0,351.48,277.63
2016,12,24,10,30,102.0,214.0,4.5,22.0,264.0,265.61,208.98
2016,12,24,10,45,51.0,187.5,4.7,22.5,212.5,214.71,168.19
2016,12,24,11,0,0.0,161.0,4.9,23.0,161.0,157.25,121.43
2016,12,24,11,15,409.0,128.0,5.0,23.0,357.5,391.21,312.78
2016,12,24,11,30,818.0,95.0,5.1,23.0,554.0,633.89,502.62
2016,12,24,11,45,481.0,185.5,5.2,23.5,457.0,523.77,413.14
2016,12,24,12,0,144.0,276.0,5.3,24.0,360.0,387.3,301.96
2016,12,24,12,15,204.5,273.5,5.3,24.0,394.0,431.13,337.24
2016,12,24,12,30,265.0,271.0,5.3,24.0,428.0,482.82,377.73
2016,12,24,12,45,136.5,234.0,5.35,24.0,315.5,346.23,271.17
2016,12,24,13,0,8.0,197.0,5.4,24.0,203.0,201.07,155.08
2016,12,24,13,15,106.5,230.5,5.35,24.0,291.5,323.9,254.04
2016,12,24,13,30,205.0,264.0,5.3,24.0,380.0,434.95,341.42
2016,12,24,13,45,102.5,155.5,5.3,24.0,213.5,240.04,189.11
2016,12,24,14,0,0.0,47.0,5.3,24.0,47.0,45.42,31.28
2016,12,24,14,15,0.0,70.5,5.15,24.0,70.5,68.17,49.84
2016,12,24,14,30,0.0,94.0,5.0,24.0,94.0,91.28,68.61
2016,12,24,14,45,0.0,115.0,4.85,24.0,115.0,112.97,86.22
2016,12,24,15,0,0.0,136.0,4.7,24.0,136.0,135.7,104.65
2016,12,24,15,15,0.0,123.0,4.45,23.5,123.0,122.7,94.57
2016,12,24,15,30,0.0,110.0,4.2,23.0,110.0,109.71,84.41
2016,12,24,15,45,266.0,95.5,4.0,23.0,172.0,262.43,211.5
2016,12,24,16,0,532.0,81.0,3.8,23.0,234.0,389.1,311.45
2016,12,24,16,15,473.5,72.5,3.8,22.5,191.0,330.58,262.95
2016,12,24,16,30,415.0,64.0,3.8,22.0,148.0,274.1,215.43
2016,12,24,16,45,321.5,52.5,3.8,21.5,107.0,206.11,158.0
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,146.25,106.07
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,70.37,28.88
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,7.5,5.95,18.5,7.5,7.23,0.0
2016,12,25,8,0,0.0,15.0,6.2,19.0,15.0,14.47,5.37
2016,12,25,8,15,0.0,26.0,6.5,19.0,26.0,25.1,14.86
2016,12,25,8,30,0.0,37.0,6.8,19.0,37.0,35.73,24.05
2016,12,25,8,45,0.0,48.0,7.1,19.5,48.0,46.37,33.1
2016,12,25,9,0,0.0,59.0,7.4,20.0,59.0,57.01,42.02
2016,12,25,9,15,0.0,70.0,7.6,20.5,70.0,67.65,50.79
2016,12,25,9,30,0.0,81.0,7.8,21.0,81.0,78.32,59.46
2016,12,25,9,45,381.5,79.0,8.0,21.5,240.0,231.66,181.18
2016,12,25,10,0,763.0,77.0,8.2,22.0,399.0,413.23,326.34
2016,12,25,10,15,472.0,146.5,8.25,22.0,351.0,376.93,300.16
2016,12,25,10,30,181.0,216.0,8.3,22.0,303.0,311.25,247.42
2016,12,25,10,45,501.5,151.0,8.35,22.5,411.5,436.81,350.15
2016,12,25,11,0,822.0,86.0,8.4,23.0,520.0,576.78,463.09
2016,12,25,11,15,411.0,125.5,8.3,23.0,342.5,389.52,313.3
2016,12,25,11,30,0.0,165.0,8.2,23.0,165.0,161.44,124.7
2016,12,25,11,45,0.0,128.5,8.1,23.5,128.5,125.09,95.45
2016,12,25,12,0,0.0,92.0,8.0,24.0,92.0,89.04,66.33
2016,12,25,12,15,0.0,88.0,7.85,24.0,88.0,85.15,63.19
2016,12,25,12,30,0.0,84.0,7.7,24.0,84.0,81.27,60.06
2016,12,25,12,45,36.0,174.0,7.55,24.5,195.5,202.2,157.27
2016,12,25,13,0,72.0,264.0,7.4,25.0,307.0,326.52,254.71
2016,12,25,13,15,428.0,188.5,7.15,25.0,432.0,530.84,421.13
2016,12,25,13,30,784.0,113.0,6.9,25.0,557.0,712.21,563.57
2016,12,25,13,45,776.0,111.5,6.65,25.0,538.5,704.38,557.0
2016,12,25,14,0,768.0,110.0,6.4,25.0,520.0,691.29,547.24
2016,12,25,14,15,754.5,107.5,6.15,24.5,494.5,670.44,532.67
2016,12,25,14,30,741.0,105.0,5.9,24.0,469.0,647.19,515.81
2016,12,25,14,45,692.0,111.0,5.7,24.0,432.5,607.35,484.72
2016,12,25,15,0,643.0,117.0,5.5,24.0,396.0,566.8,452.87
2016,12,25,15,15,613.0,111.5,5.2,23.5,358.0,525.52,421.21
2016,12,25,15,30,583.0,106.0,4.9,23.0,320.0,483.74,388.57
2016,12,25,15,45,524.5,102.5,4.6,23.0,277.0,425.85,341.81
2016,12,25,16,0,466.0,99.0,4.3,23.0,234.0,373.4,298.59
2016,12,25,16,15,404.0,88.0,4.05,22.5,190.5,313.52,249.52
2016,12,25,16,30,342.0,77.0,3.8,22.0,147.0,257.59,202.57
2016,12,25,16,45,247.0,62.5,3.55,22.0,106.0,188.61,144.46
2016,12,25,17,0,152.0,48.0,3.3,22.0,65.0,122.83,88.77
2016,12,25,17,15,76.0,24.0,3.3,21.5,32.5,58.52,25.3
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,146.0,15.5,2.35,19.5,29.0,12.02,0.0
2016,12,26,8,0,292.0,31.0,2.6,20.0,58.0,34.91,15.68
2016,12,26,8,15,391.0,41.0,2.6,20.0,100.0,70.2,36.61
2016,12,26,8,30,490.0,51.0,2.6,20.0,142.0,116.06,68.83
2016,12,26,8,45,555.5,57.0,2.65,20.5,187.0,161.82,105.47
2016,12,26,9,0,621.0,63.0,2.7,21.0,232.0,213.77,149.03
2016,12,26,9,15,661.0,67.5,2.8,21.5,275.0,262.54,191.51
2016,12,26,9,30,701.0,72.0,2.9,22.0,318.0,314.09,235.93
2016,12,26,9,45,736.5,73.0,3.0,22.5,359.0,363.13,277.76
2016,12,26,10,0,772.0,74.0,3.1,23.0,400.0,413.24,319.54
2016,12,26,10,15,518.5,140.5,3.2,23.0,367.0,392.45,306.46
2016,12,26,10,30,265.0,207.0,3.3,23.0,334.0,348.27,272.63
2016,12,26,10,45,234.0,224.0,3.4,23.5,341.0,356.2,278.57
2016,12,26,11,0,203.0,241.0,3.5,24.0,348.0,364.69,284.35
2016,12,26,11,15,101.5,178.5,3.5,24.0,232.0,244.81,190.98
2016,12,26,11,30,0.0,116.0,3.5,24.0,116.0,112.67,85.07
2016,12,26,11,45,81.0,196.0,3.55,24.5,243.0,251.09,195.59
2016,12,26,12,0,162.0,276.0,3.6,25.0,370.0,399.49,309.31
2016,12,26,12,15,496.0,188.5,3.5,25.0,481.0,558.77,434.87
2016,12,26,12,30,830.0,101.0,3.4,25.0,592.0,714.57,552.38
2016,12,26,12,45,830.0,100.5,3.35,25.5,589.0,723.39,556.42
2016,12,26,13,0,830.0,100.0,3.3,26.0,586.0,729.13,559.32
2016,12,26,13,15,580.0,173.0,3.15,26.0,509.5,626.26,482.25
2016,12,26,13,30,330.0,246.0,3.0,26.0,433.0,514.9,396.08
2016,12,26,13,45,209.5,244.0,2.95,26.0,361.5,416.56,321.73
2016,12,26,14,0,89.0,242.0,2.9,26.0,290.0,319.17,246.1
2016,12,26,14,15,435.5,166.0,2.65,25.5,382.5,505.42,395.1
2016,12,26,14,30,782.0,90.0,2.4,25.0,475.0,656.98,510.95
2016,12,26,14,45,760.5,88.5,2.2,25.0,442.0,626.35,487.0
2016,12,26,15,0,739.0,87.0,2.0,25.0,409.0,596.46,464.34
2016,12,26,15,15,712.5,83.5,1.7,24.5,370.5,557.28,434.98
2016,12,26,15,30,686.0,80.0,1.4,24.0,332.0,517.2,404.36
2016,12,26,15,45,641.5,76.5,1.15,24.0,289.5,466.36,364.42
2016,12,26,16,0,597.0,73.0,0.9,24.0,247.0,416.51,324.43
2016,12,26,16,15,540.0,66.0,0.75,23.5,202.5,357.96,277.96
2016,12,26,16,30,483.0,59.0,0.6,23.0,158.0,302.35,232.42
2016,12,26,16,45,388.0,49.5,0.5,22.5,115.5,231.91,174.74
2016,12,26,17,0,293.0,40.0,0.4,22.0,73.0,169.12,121.67
2016,12,26,17,15,146.5,20.0,0.4,21.5,36.5,80.89,38.81
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,6.5,2.0,15.0,6.5,6.26,0.0
2016,12,27,8,0,0.0,13.0,2.2,15.0,13.0,12.54,3.98
2016,12,27,8,15,0.0,24.0,2.2,15.0,24.0,23.16,13.58
2016,12,27,8,30,0.0,35.0,2.2,15.0,35.0,33.79,22.89
2016,12,27,8,45,0.0,46.5,2.2,15.0,46.5,44.92,32.55
2016,12,27,9,0,0.0,58.0,2.2,15.0,58.0,56.04,42.1
2016,12,27,9,15,0.0,69.0,2.15,15.5,69.0,66.68,51.01
2016,12,27,9,30,0.0,80.0,2.1,16.0,80.0,77.35,59.8
2016,12,27,9,45,0.0,90.5,2.05,16.5,90.5,87.58,68.08
2016,12,27,10,0,0.0,101.0,2.0,17.0,101.0,97.84,76.27
2016,12,27,10,15,0.0,110.0,2.0,17.5,110.0,106.67,83.2
2016,12,27,10,30,0.0,119.0,2.0,18.0,119.0,115.53,90.09
2016,12,27,10,45,83.0,180.5,2.0,18.5,224.5,224.99,178.87
2016,12,27,11,0,166.0,242.0,2.0,19.0,330.0,343.97,272.02
2016,12,27,11,15,202.5,249.5,2.0,19.0,361.0,380.55,300.17
2016,12,27,11,30,239.0,257.0,2.0,19.0,392.0,418.7,329.69
2016,12,27,11,45,178.5,265.5,2.0,19.5,367.5,394.46,309.38
2016,12,27,12,0,118.0,274.0,2.0,20.0,343.0,361.22,282.35
2016,12,27,12,15,116.5,277.5,1.95,20.0,346.0,366.99,286.76
2016,12,27,12,30,115.0,281.0,1.9,20.0,349.0,372.41,290.73
2016,12,27,12,45,111.0,277.5,1.85,20.0,343.0,368.02,287.3
2016,12,27,13,0,107.0,274.0,1.8,20.0,337.0,363.2,283.64
2016,12,27,13,15,257.0,251.5,1.75,20.0,399.0,465.86,364.81
2016,12,27,13,30,407.0,229.0,1.7,20.0,461.0,553.0,431.96
2016,12,27,13,45,315.5,237.0,1.65,20.0,413.0,494.54,386.49
2016,12,27,14,0,224.0,245.0,1.6,20.0,365.0,428.29,335.7
2016,12,27,14,15,219.5,232.5,1.55,20.0,345.5,410.03,322.63
2016,12,27,14,30,215.0,220.0,1.5,20.0,326.0,391.08,308.66
2016,12,27,14,45,201.5,205.5,1.5,20.0,299.5,363.11,287.66
2016,12,27,15,0,188.0,191.0,1.5,20.0,273.0,335.0,266.34
2016,12,27,15,15,394.5,146.0,1.45,20.0,298.0,425.58,339.74
2016,12,27,15,30,601.0,101.0,1.4,20.0,323.0,490.97,390.92
2016,12,27,15,45,559.5,94.5,1.35,20.0,281.5,440.95,351.17
2016,12,27,16,0,518.0,88.0,1.3,20.0,240.0,391.84,312.01
2016,12,27,16,15,460.5,79.0,1.15,19.5,196.5,332.09,263.76
2016,12,27,16,30,403.0,70.0,1.0,19.0,153.0,278.02,218.7
2016,12,27,16,45,319.0,57.0,0.9,18.5,112.0,212.22,163.61
2016,12,27,17,0,235.0,44.0,0.8,18.0,71.0,153.54,113.15
2016,12,27,17,15,131.5,26.5,0.8,17.5,40.0,86.13,45.32
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,16.48,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,10.0,16.0,3.35,18.5,17.0,15.04,0.0
2016,12,28,8,0,20.0,32.0,3.7,19.0,34.0,30.21,16.76
2016,12,28,8,15,53.0,53.5,3.9,19.5,62.5,53.87,36.17
2016,12,28,8,30,86.0,75.0,4.1,20.0,91.0,82.38,58.57
2016,12,28,8,45,112.0,95.5,4.3,20.5,122.5,112.42,82.86
2016,12,28,9,0,138.0,116.0,4.5,21.0,154.0,145.28,109.72
2016,12,28,9,15,155.5,135.0,4.55,21.5,184.5,176.88,135.84
2016,12,28,9,30,173.0,154.0,4.6,22.0,215.0,210.11,163.08
2016,12,28,9,45,197.0,166.5,4.7,22.5,243.5,240.93,188.1
2016,12,28,10,0,221.0,179.0,4.8,23.0,272.0,273.58,214.37
2016,12,28,10,15,189.0,197.5,4.8,23.0,281.5,287.43,225.86
2016,12,28,10,30,157.0,216.0,4.8,23.0,291.0,298.39,234.55
2016,12,28,10,45,99.0,217.5,4.85,23.5,266.0,271.48,212.64
2016,12,28,11,0,41.0,219.0,4.9,24.0,241.0,243.16,189.19
2016,12,28,11,15,83.0,240.5,4.9,24.0,286.5,293.17,228.8
2016,12,28,11,30,125.0,262.0,4.9,24.0,332.0,350.65,273.69
2016,12,28,11,45,284.5,245.0,4.9,24.5,410.0,448.88,351.2
2016,12,28,12,0,444.0,228.0,4.9,25.0,488.0,553.94,432.07
2016,12,28,12,15,580.0,186.5,4.85,25.0,529.0,615.89,480.65
2016,12,28,12,30,716.0,145.0,4.8,25.0,570.0,682.41,532.1
2016,12,28,12,45,734.5,136.5,4.75,25.5,570.5,695.56,540.93
2016,12,28,13,0,753.0,128.0,4.7,26.0,571.0,706.08,547.95
2016,12,28,13,15,541.5,187.5,4.6,26.0,503.5,614.25,476.8
2016,12,28,13,30,330.0,247.0,4.5,26.0,436.0,516.35,400.15
2016,12,28,13,45,279.0,246.0,4.4,26.0,402.0,478.02,371.06
2016,12,28,14,0,228.0,245.0,4.3,26.0,368.0,431.32,335.4
2016,12,28,14,15,235.5,231.5,4.1,26.0,353.5,420.45,327.84
2016,12,28,14,30,243.0,218.0,3.9,26.0,339.0,416.58,325.29
2016,12,28,14,45,242.0,202.5,3.75,26.0,316.0,395.33,309.53
2016,12,28,15,0,241.0,187.0,3.6,26.0,293.0,373.18,292.99
2016,12,28,15,15,445.5,138.0,3.2,25.5,312.0,449.31,354.97
2016,12,28,15,30,650.0,89.0,2.8,25.0,331.0,508.09,401.35
2016,12,28,15,45,616.0,83.0,2.4,24.5,290.0,461.42,364.38
2016,12,28,16,0,582.0,77.0,2.0,24.0,249.0,415.1,327.31
2016,12,28,16,15,527.0,69.5,1.8,23.0,205.0,357.39,281.4
2016,12,28,16,30,472.0,62.0,1.6,22.0,161.0,302.44,236.2
2016,12,28,16,45,392.5,51.0,1.45,21.5,119.0,236.94,181.3
2016,12,28,17,0,313.0,40.0,1.3,21.0,77.0,177.59,130.01
2016,12,28,17,15,188.0,25.0,1.35,20.5,44.5,102.8,56.5
2016,12,28,17,30,63.0,10.0,1.4,20.0,12.0,27.13,0.0
2016,12,28,17,45,31.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,53.5,15.5,5.4,11.0,20.5,13.18,0.0
2016,12,29,8,0,107.0,31.0,5.4,11.0,41.0,29.66,15.55
2016,12,29,8,15,132.5,50.0,5.5,11.0,69.5,56.41,36.57
2016,12,29,8,30,158.0,69.0,5.6,11.0,98.0,86.2,60.77
2016,12,29,8,45,173.0,87.5,5.7,11.0,127.5,116.38,86.86
2016,12,29,9,0,188.0,106.0,5.8,11.0,157.0,148.11,114.81
2016,12,29,9,15,194.0,125.0,5.95,11.0,185.5,179.16,142.55
2016,12,29,9,30,200.0,144.0,6.1,11.0,214.0,209.27,169.26
2016,12,29,9,45,201.5,162.0,6.3,11.5,240.0,238.01,194.21
2016,12,29,10,0,203.0,180.0,6.5,12.0,266.0,266.62,218.57
2016,12,29,10,15,152.5,196.5,6.45,12.0,264.0,269.01,221.05
2016,12,29,10,30,102.0,213.0,6.4,12.0,262.0,264.02,216.78
2016,12,29,10,45,93.0,224.5,6.4,12.0,271.0,275.27,225.93
2016,12,29,11,0,84.0,236.0,6.4,12.0,280.0,285.73,234.25
2016,12,29,11,15,165.0,246.0,6.35,12.0,337.5,353.62,290.96
2016,12,29,11,30,246.0,256.0,6.3,12.0,395.0,421.93,347.52
2016,12,29,11,45,293.5,254.5,6.3,12.5,423.5,464.83,382.13
2016,12,29,12,0,341.0,253.0,6.3,13.0,452.0,503.82,413.46
2016,12,29,12,15,383.0,245.0,6.2,13.0,471.0,532.58,437.16
2016,12,29,12,30,425.0,237.0,6.1,13.0,490.0,567.61,465.57
2016,12,29,12,45,437.0,232.5,6.1,13.5,491.5,577.93,473.28
2016,12,29,13,0,449.0,228.0,6.1,14.0,493.0,586.71,479.85
2016,12,29,13,15,451.5,222.5,6.0,14.0,484.5,585.71,479.32
2016,12,29,13,30,454.0,217.0,5.9,14.0,476.0,582.88,477.41
2016,12,29,13,45,366.0,227.5,5.8,14.0,432.0,521.49,427.6
2016,12,29,14,0,278.0,238.0,5.7,14.0,388.0,467.98,383.54
2016,12,29,14,15,278.5,225.5,5.65,14.0,370.0,452.69,372.04
2016,12,29,14,30,279.0,213.0,5.6,14.0,352.0,436.29,359.48
2016,12,29,14,45,160.5,196.0,5.55,14.0,275.0,324.45,267.32
2016,12,29,15,0,42.0,179.0,5.5,14.0,198.0,217.4,177.37
2016,12,29,15,15,427.5,122.5,5.25,13.5,284.0,420.88,352.52
2016,12,29,15,30,813.0,66.0,5.0,13.0,370.0,578.6,483.16
2016,12,29,15,45,781.5,62.0,4.8,13.0,325.5,530.37,442.01
2016,12,29,16,0,750.0,58.0,4.6,13.0,281.0,481.87,400.48
2016,12,29,16,15,699.5,53.5,4.15,12.0,233.5,423.39,350.52
2016,12,29,16,30,649.0,49.0,3.7,11.0,186.0,366.83,300.71
2016,12,29,16,45,565.5,41.5,3.3,10.5,139.0,295.77,237.29
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,234.7,180.35
2016,12,29,17,15,241.0,25.0,2.85,9.5,54.0,121.79,73.58
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.73,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.5,0.75,7.5,3.5,3.44,0.0
2016,12,30,8,0,0.0,7.0,0.8,8.0,7.0,6.74,0.0
2016,12,30,8,15,0.0,13.0,0.85,8.0,13.0,12.53,5.04
2016,12,30,8,30,0.0,19.0,0.9,8.0,19.0,18.32,10.27
2016,12,30,8,45,0.0,25.5,1.0,8.5,25.5,24.6,15.85
2016,12,30,9,0,0.0,32.0,1.1,9.0,32.0,30.88,21.36
2016,12,30,9,15,0.0,38.0,1.35,9.5,38.0,36.69,26.36
2016,12,30,9,30,0.0,44.0,1.6,10.0,44.0,42.49,31.28
2016,12,30,9,45,5.0,98.0,1.85,10.5,100.0,96.78,77.53
2016,12,30,10,0,10.0,152.0,2.1,11.0,156.0,152.05,123.58
2016,12,30,10,15,10.5,162.0,2.2,11.0,167.0,162.76,132.16
2016,12,30,10,30,11.0,172.0,2.3,11.0,178.0,173.51,140.84
2016,12,30,10,45,11.5,181.5,2.4,11.5,188.0,183.81,148.84
2016,12,30,11,0,12.0,191.0,2.5,12.0,198.0,194.17,156.83
2016,12,30,11,15,6.0,157.0,2.55,11.5,160.5,156.98,126.28
2016,12,30,11,30,0.0,123.0,2.6,11.0,123.0,119.58,95.3
2016,12,30,11,45,0.0,143.5,2.7,11.0,143.5,139.99,112.21
2016,12,30,12,0,0.0,164.0,2.8,11.0,164.0,160.61,129.12
2016,12,30,12,15,32.5,215.0,2.85,11.0,234.5,240.85,195.59
2016,12,30,12,30,65.0,266.0,2.9,11.0,305.0,320.0,259.8
2016,12,30,12,45,67.5,265.5,2.95,11.0,306.0,323.02,262.11
2016,12,30,13,0,70.0,265.0,3.0,11.0,307.0,325.93,264.65
2016,12,30,13,15,36.0,220.5,3.0,10.5,242.5,253.39,206.05
2016,12,30,13,30,2.0,176.0,3.0,10.0,178.0,175.54,141.95
2016,12,30,13,45,1.0,142.5,3.05,10.0,143.5,140.67,113.33
2016,12,30,14,0,0.0,109.0,3.1,10.0,109.0,106.12,84.59
2016,12,30,14,15,0.0,110.5,3.1,10.0,110.5,107.77,86.15
2016,12,30,14,30,0.0,112.0,3.1,10.0,112.0,109.48,87.75
2016,12,30,14,45,0.0,67.0,3.1,10.0,67.0,64.77,49.99
2016,12,30,15,0,0.0,22.0,3.1,10.0,22.0,21.24,12.72
2016,12,30,15,15,0.0,19.5,3.05,10.0,19.5,18.82,10.68
2016,12,30,15,30,0.0,17.0,3.0,10.0,17.0,16.4,8.61
2016,12,30,15,45,0.0,15.0,3.0,10.0,15.0,14.47,6.95
2016,12,30,16,0,0.0,13.0,3.0,10.0,13.0,12.54,5.28
2016,12,30,16,15,0.0,10.5,2.75,9.5,10.5,10.12,3.18
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,7.71,1.06
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,5.78,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.85,0.0
2016,12,30,17,15,0.0,2.0,2.15,9.0,2.0,1.93,0.0
2016,12,30,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
